"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/13/12 18:32:02","95.4728","11.4","214.08","4","60.03","25"
"05/13/12 18:37:03","95.474","20.7","213.71","57","60.0","25"
"05/13/12 18:42:02","95.4751","14.9","213.74","12","60.0","25"
"05/13/12 18:47:02","95.4761","16.1","213.47","74","60.0","25"
"05/13/12 18:52:03","95.477","14.5","214.49","1","60.03","24"
"05/13/12 18:57:03","95.4779","14.5","212.9","129","60.0","24"
"05/13/12 19:02:03","95.4788","11.6","214.3","5","60.03","24"
"05/13/12 19:07:02","95.4796","15.9","214.67","41","60.03","24"
"05/13/12 19:12:02","95.4804","11.2","214.03","11","60.0","24"
"05/13/12 19:17:03","95.4811","0.0","214.34","195","60.03","24"
"05/13/12 19:22:03","95.4816","15.5","213.88","0","60.03","23"
"05/13/12 19:27:03","95.4821","0.0","213.63","0","60.03","23"
"05/13/12 19:32:02","95.4825","0.0","214.48","0","60.0","23"
"05/14/12 06:12:02","95.4835","0.0","212.53","0","60.07","19"
"05/14/12 06:17:03","95.4838","10.5","213.43","1","60.03","19"
"05/14/12 06:22:03","95.4844","0.0","213.44","214","60.03","19"
"05/14/12 06:27:02","95.485","14.9","213.46","2","60.03","20"
"05/14/12 06:32:03","95.4858","11.9","213.47","4","60.03","20"
"05/14/12 06:37:04","95.4867","14.4","213.57","4","60.0","20"
"05/14/12 06:42:03","95.4879","19.3","214.49","150","60.03","20"
"05/14/12 06:47:02","95.4895","28.4","214.24","100","60.03","20"
"05/14/12 06:52:03","95.4911","28.6","214.27","184","60.03","21"
"05/14/12 06:57:03","95.4927","14.5","213.35","219","60.03","21"
"05/14/12 07:02:03","95.4942","20.9","213.75","23","60.03","21"
"05/14/12 07:07:03","95.4958","11.3","212.61","212","60.0","22"
"05/14/12 07:12:03","95.4987","45.3","213.88","299","60.03","22"
"05/14/12 07:17:04","95.502","50.3","214.55","248","60.03","22"
"05/14/12 07:22:03","95.5057","46.0","214.8","376","60.03","23"
"05/14/12 07:27:03","95.5095","62.2","215.59","78","60.0","23"
"05/14/12 07:32:04","95.5133","54.2","215.55","346","60.03","23"
"05/14/12 07:37:03","95.5172","42.4","215.36","370","60.0","23"
"05/14/12 07:42:04","95.521","56.4","215.23","78","60.03","24"
"05/14/12 07:47:04","95.5249","40.5","214.95","244","60.03","24"
"05/14/12 07:52:02","95.5289","40.3","214.33","127","60.03","24"
"05/14/12 07:57:03","95.5332","66.8","214.72","293","60.0","24"
"05/14/12 08:02:03","95.5377","72.4","214.73","403","60.03","24"
"05/14/12 08:07:03","95.544","91.0","214.66","444","60.03","24"
"05/14/12 08:12:03","95.5513","95.6","215.53","459","60.03","25"
"05/14/12 08:17:04","95.5589","99.6","214.31","480","60.03","25"
"05/14/12 08:22:02","95.5668","104.0","215.87","498","60.03","25"
"05/14/12 08:27:03","95.5751","108.5","215.91","516","60.03","25"
"05/14/12 08:32:04","95.5838","113.4","215.76","535","60.0","25"
"05/14/12 08:37:03","95.5927","117.2","215.98","551","60.03","25"
"05/14/12 08:42:03","95.602","121.2","216.02","568","60.0","26"
"05/14/12 08:47:03","95.6117","125.6","216.26","585","60.03","26"
"05/14/12 08:52:03","95.6216","129.1","217.06","598","60.0","26"
"05/14/12 08:57:02","95.6317","133.0","216.11","625","60.03","26"
"05/14/12 09:02:03","95.6422","136.1","217.23","625","60.0","26"
"05/14/12 09:07:03","95.653","139.5","216.45","643","60.03","27"
"05/14/12 09:12:02","95.6639","142.8","216.73","664","60.0","27"
"05/14/12 09:17:03","95.6752","146.0","216.72","676","60.0","27"
"05/14/12 09:22:03","95.6867","149.6","216.51","686","60.0","27"
"05/14/12 09:27:03","95.6985","153.4","216.5","699","60.03","28"
"05/14/12 09:32:03","95.7106","156.2","215.9","726","60.03","28"
"05/14/12 09:37:02","95.7229","159.1","216.47","740","60.0","28"
"05/14/12 09:42:03","95.735","161.4","216.19","743","60.0","29"
"05/14/12 09:47:02","95.7477","164.7","215.73","761","60.0","29"
"05/14/12 09:52:04","95.7607","166.5","216.78","767","60.0","30"
"05/14/12 09:57:03","95.7737","170.4","216.98","777","60.03","30"
"05/14/12 10:02:03","95.7872","173.1","216.59","790","60.0","31"
"05/14/12 10:07:03","95.8007","176.1","216.83","803","60.03","31"
"05/14/12 10:12:02","95.8145","177.7","217.23","805","60.0","31"
"05/14/12 10:17:03","95.8283","179.0","217.32","818","60.07","32"
"05/14/12 10:22:03","95.8424","181.9","217.62","831","60.03","32"
"05/14/12 10:27:03","95.8567","184.8","217.1","838","60.03","32"
"05/14/12 10:32:03","95.8712","185.9","217.26","843","60.0","33"
"05/14/12 10:37:02","95.8856","187.6","217.11","851","60.03","33"
"05/14/12 10:42:03","95.9003","188.8","216.68","854","60.0","34"
"05/14/12 10:47:03","95.915","190.7","216.6","862","60.03","34"
"05/14/12 10:52:04","95.93","192.5","216.48","878","60.0","35"
"05/14/12 10:57:03","95.9451","194.4","217.03","883","60.03","35"
"05/14/12 11:02:04","95.9603","195.1","216.88","878","60.0","36"
"05/14/12 11:07:04","95.9755","195.5","218.51","883","60.0","36"
"05/14/12 11:12:04","95.9908","195.1","217.62","881","60.03","36"
"05/14/12 11:17:02","96.0059","195.1","217.33","886","60.0","37"
"05/14/12 11:22:03","96.0213","194.9","218.17","882","60.03","37"
"05/14/12 11:27:03","96.0365","194.7","216.74","887","60.03","37"
"05/14/12 11:32:04","96.0517","196.2","217.79","887","60.03","37"
"05/14/12 11:37:03","96.0668","195.6","217.76","893","60.0","37"
"05/14/12 11:42:03","96.0821","195.8","217.64","879","60.03","38"
"05/14/12 11:47:02","96.0972","195.5","218.69","872","60.0","38"
"05/14/12 11:52:02","96.1125","194.8","218.01","880","60.03","38"
"05/14/12 11:57:03","96.1277","195.2","218.69","884","60.07","38"
"05/14/12 12:02:02","96.1428","195.1","216.43","881","60.0","38"
"05/14/12 12:07:03","96.158","194.5","218.28","879","60.03","39"
"05/14/12 12:12:03","96.1733","195.0","217.06","884","60.07","39"
"05/14/12 12:17:02","96.1884","194.7","217.65","887","60.07","39"
"05/14/12 12:22:03","96.2037","195.5","217.9","892","60.03","39"
"05/14/12 12:27:04","96.2189","195.0","216.95","874","60.03","39"
"05/14/12 12:32:03","96.2341","195.3","217.18","890","60.03","39"
"05/14/12 12:37:02","96.2492","195.1","217.62","882","60.03","39"
"05/14/12 12:42:03","96.2645","195.8","216.49","887","60.0","39"
"05/14/12 12:47:04","96.2797","195.1","216.97","887","60.03","39"
"05/14/12 12:52:04","96.2949","195.2","215.49","897","60.0","39"
"05/14/12 12:57:02","96.31","195.4","216.86","888","60.0","39"
"05/14/12 13:02:03","96.3253","195.8","216.79","884","60.03","39"
"05/14/12 13:07:03","96.3404","195.1","217.48","885","60.0","38"
"05/14/12 13:12:04","96.3557","195.7","217.76","883","60.0","38"
"05/14/12 13:17:03","96.3708","195.1","217.67","880","60.03","39"
"05/14/12 13:22:04","96.3861","195.1","217.75","876","60.03","38"
"05/14/12 13:27:03","96.4012","195.6","217.73","883","60.0","39"
"05/14/12 13:32:03","96.4165","194.7","217.1","881","60.03","39"
"05/14/12 13:37:03","96.4316","194.8","217.68","880","60.03","39"
"05/14/12 13:42:04","96.4469","195.5","217.24","887","60.03","39"
"05/14/12 13:47:04","96.462","194.6","217.67","878","60.03","39"
"05/14/12 13:52:04","96.4772","193.9","218.15","871","60.0","40"
"05/14/12 13:57:03","96.4919","188.2","217.4","856","60.07","40"
"05/14/12 14:02:03","96.5065","186.7","217.59","853","60.07","40"
"05/14/12 14:07:03","96.5207","184.7","217.96","841","60.03","40"
"05/14/12 14:12:04","96.5349","179.6","218.5","809","59.96","40"
"05/14/12 14:17:02","96.5487","175.8","218.37","796","60.0","39"
"05/14/12 14:22:03","96.5624","174.1","218.61","783","60.03","39"
"05/14/12 14:27:04","96.5761","174.1","218.25","791","60.0","39"
"05/14/12 14:32:03","96.5896","172.9","217.69","783","60.03","39"
"05/14/12 14:37:02","96.6029","173.2","217.66","794","60.03","39"
"05/14/12 14:42:03","96.6163","164.9","217.14","748","60.03","39"
"05/14/12 14:47:04","96.6285","149.0","217.13","688","60.03","39"
"05/14/12 14:52:02","96.6402","156.2","217.34","713","60.0","39"
"05/14/12 14:57:03","96.6526","154.5","218.02","708","60.03","39"
"05/14/12 15:02:03","96.6646","152.4","217.95","696","60.0","39"
"05/14/12 15:07:04","96.676","150.0","217.47","695","60.07","39"
"05/14/12 15:12:02","96.6874","142.3","217.89","654","60.0","39"
"05/14/12 15:17:03","96.6986","144.0","216.85","670","60.03","38"
"05/14/12 15:22:04","96.7097","140.2","216.85","648","60.0","38"
"05/14/12 15:27:04","96.7202","134.8","216.83","620","60.03","38"
"05/14/12 15:32:03","96.7307","134.4","216.47","623","60.03","38"
"05/14/12 15:37:03","96.741","131.9","216.57","617","60.0","38"
"05/14/12 15:42:04","96.7512","137.3","216.68","637","60.03","38"
"05/14/12 15:47:02","96.7615","129.3","215.96","608","60.0","38"
"05/14/12 15:52:03","96.7714","122.9","216.42","581","60.03","38"
"05/14/12 15:57:04","96.7808","119.9","216.0","562","60.03","38"
"05/14/12 16:02:03","96.7902","115.6","216.36","549","60.03","37"
"05/14/12 16:07:02","96.7991","114.0","216.16","539","60.0","37"
"05/14/12 16:12:03","96.808","114.8","216.55","542","60.03","37"
"05/14/12 16:17:04","96.8167","109.6","216.13","522","60.03","37"
"05/14/12 16:22:03","96.825","104.6","217.09","498","60.0","37"
"05/14/12 16:27:04","96.8333","102.9","216.24","487","60.07","36"
"05/14/12 16:32:03","96.8412","103.1","216.21","493","60.03","36"
"05/14/12 16:37:04","96.8491","101.4","216.44","488","60.03","36"
"05/14/12 16:42:04","96.8567","87.5","215.13","423","60.03","36"
"05/14/12 16:47:02","96.8635","90.9","215.11","442","60.03","36"
"05/14/12 16:52:03","96.8693","70.3","214.61","349","60.0","35"
"05/14/12 16:57:04","96.8745","45.9","216.19","134","60.07","35"
"05/14/12 17:02:04","96.8785","41.4","215.31","384","60.03","34"
"05/14/12 17:07:03","96.8827","49.6","214.0","82","60.07","34"
"05/14/12 17:12:04","96.8871","45.8","214.87","400","60.03","34"
"05/14/12 17:17:03","96.8913","43.2","214.86","394","60.0","34"
"05/14/12 17:22:04","96.8952","54.6","214.65","136","60.03","34"
"05/14/12 17:27:04","96.899","46.4","214.49","213","60.0","33"
"05/14/12 17:32:04","96.9029","57.4","214.46","144","60.03","33"
"05/14/12 17:37:03","96.9066","43.7","214.41","385","60.0","33"
"05/14/12 17:42:03","96.9099","45.3","213.69","213","60.03","33"
"05/14/12 17:47:03","96.9129","46.7","214.32","281","60.03","32"
"05/14/12 17:52:02","96.9162","39.6","213.97","277","60.03","32"
"05/14/12 17:57:03","96.9191","31.6","214.05","185","60.03","32"
"05/14/12 18:02:03","96.9217","34.5","214.62","257","60.03","32"
"05/14/12 18:07:03","96.924","18.4","213.81","270","60.0","32"
"05/14/12 18:12:04","96.926","22.3","214.6","137","60.03","31"
"05/14/12 18:17:02","96.9276","10.9","213.9","140","60.03","31"
"05/14/12 18:22:03","96.9291","16.9","213.84","199","60.03","31"
"05/14/12 18:27:03","96.9302","13.6","213.85","5","60.0","30"
"05/14/12 18:32:03","96.9312","14.7","213.5","15","60.03","30"
"05/14/12 18:37:03","96.932","13.8","214.01","75","60.03","30"
"05/14/12 18:42:03","96.9327","0.0","214.26","0","60.03","29"
"05/14/12 18:47:03","96.9332","10.8","214.25","1","60.0","29"
"05/14/12 18:52:04","96.9337","11.2","214.28","9","60.03","29"
"05/14/12 18:57:03","96.934","0.0","213.94","0","60.07","29"
"05/14/12 19:02:02","96.9343","10.4","214.53","9","60.0","28"
"05/14/12 19:07:04","96.9346","0.0","213.39","0","60.0","28"
"05/14/12 19:12:02","96.935","0.0","213.18","0","60.03","27"
"05/14/12 19:17:04","96.9354","9.0","213.36","0","60.03","27"
"05/14/12 19:22:02","96.936","7.6","212.74","0","60.03","27"
"05/14/12 19:27:02","96.9365","11.5","212.97","1","60.0","27"
"05/14/12 19:32:02","96.9369","13.7","212.75","69","60.03","27"
"05/14/12 19:37:02","96.9372","0.0","212.86","0","60.03","26"
"05/14/12 19:42:03","96.9375","0.0","212.74","0","60.0","25"
"05/15/12 06:02:04","96.938","0.0","212.85","0","60.03","15"
"05/15/12 06:07:04","96.9383","0.0","212.41","0","60.0","15"
"05/15/12 06:12:03","96.9386","15.3","213.16","130","60.03","16"
"05/15/12 06:17:03","96.9392","0.0","213.66","0","60.03","16"
"05/15/12 06:22:04","96.9397","12.0","213.3","2","60.0","16"
"05/15/12 06:27:04","96.9404","13.7","213.31","2","60.03","16"
"05/15/12 06:32:02","96.9413","13.2","212.73","53","60.0","17"
"05/15/12 06:37:03","96.9424","16.2","213.11","233","60.03","17"
"05/15/12 06:42:03","96.9436","24.5","213.1","290","60.03","17"
"05/15/12 06:47:04","96.945","15.0","213.92","101","60.03","17"
"05/15/12 06:52:02","96.9466","33.2","214.05","39","60.03","17"
"05/15/12 06:57:03","96.9485","15.0","214.13","23","60.03","18"
"05/15/12 07:02:03","96.9506","25.5","214.79","183","60.0","18"
"05/15/12 07:07:04","96.953","29.0","212.76","70","60.0","18"
"05/15/12 07:12:04","96.9556","39.2","215.23","307","60.0","18"
"05/15/12 07:17:03","96.9586","34.3","214.89","150","60.03","19"
"05/15/12 07:22:04","96.9618","39.7","214.87","123","60.0","19"
"05/15/12 07:27:03","96.9654","47.1","215.29","370","60.03","19"
"05/15/12 07:32:03","96.9692","57.2","215.5","88","60.0","20"
"05/15/12 07:37:04","96.9731","46.1","214.72","111","60.03","20"
"05/15/12 07:42:03","96.9767","64.4","214.64","327","60.03","20"
"05/15/12 07:47:04","96.9819","68.1","213.76","345","60.0","21"
"05/15/12 07:52:03","96.9871","47.8","215.29","374","60.0","22"
"05/15/12 07:57:04","96.9911","74.4","215.8","369","60.03","22"
"05/15/12 08:02:03","96.9968","75.6","215.22","376","60.03","22"
"05/15/12 08:07:04","97.0029","80.0","215.42","393","60.0","23"
"05/15/12 08:12:03","97.0092","84.1","215.18","413","60.03","23"
"05/15/12 08:17:04","97.016","88.6","216.17","430","60.07","24"
"05/15/12 08:22:04","97.023","91.1","216.24","439","60.0","24"
"05/15/12 08:27:02","97.0303","95.4","216.95","458","60.0","24"
"05/15/12 08:32:03","97.0377","98.6","216.13","472","60.07","25"
"05/15/12 08:37:03","97.0455","102.9","216.31","487","60.03","25"
"05/15/12 08:42:03","97.0537","106.1","215.91","505","60.0","26"
"05/15/12 08:47:03","97.0621","108.9","216.02","519","60.03","26"
"05/15/12 08:52:03","97.0707","112.4","215.35","536","60.03","27"
"05/15/12 08:57:04","97.0797","116.4","215.48","553","60.0","27"
"05/15/12 09:02:04","97.0889","120.7","216.44","567","60.03","28"
"05/15/12 09:07:03","97.0985","124.5","216.01","581","60.0","28"
"05/15/12 09:12:03","97.1083","127.4","216.61","597","60.0","28"
"05/15/12 09:17:04","97.1183","129.9","216.58","607","60.0","28"
"05/15/12 09:22:03","97.1285","132.8","216.28","620","60.03","29"
"05/15/12 09:27:04","97.1391","137.5","216.41","640","60.07","29"
"05/15/12 09:32:04","97.1499","141.0","216.73","655","60.03","29"
"05/15/12 09:37:04","97.161","144.6","217.12","670","60.0","29"
"05/15/12 09:42:03","97.1724","149.0","217.13","691","60.0","30"
"05/15/12 09:47:03","97.1841","152.0","215.7","707","60.0","30"
"05/15/12 09:52:03","97.196","154.8","214.79","718","60.03","30"
"05/15/12 09:57:03","97.2082","156.8","216.32","726","60.03","30"
"05/15/12 10:02:04","97.2205","158.0","216.73","733","60.0","30"
"05/15/12 10:07:04","97.2329","159.0","216.35","734","60.0","30"
"05/15/12 10:12:03","97.2454","162.7","217.18","749","60.03","30"
"05/15/12 10:17:03","97.2581","164.6","216.11","758","60.03","30"
"05/15/12 10:22:04","97.2712","168.6","216.72","777","60.03","29"
"05/15/12 10:27:04","97.2845","171.1","216.53","787","60.03","29"
"05/15/12 10:32:04","97.298","176.0","216.49","804","60.0","29"
"05/15/12 10:37:03","97.3118","176.0","217.18","801","60.03","28"
"05/15/12 10:42:03","97.3257","179.3","216.96","816","60.0","28"
"05/15/12 10:47:04","97.3398","182.6","218.16","827","60.0","28"
"05/15/12 10:52:03","97.3541","184.8","217.77","834","60.0","28"
"05/15/12 10:57:04","97.3685","185.8","218.73","837","60.03","28"
"05/15/12 11:02:03","97.383","188.2","218.52","845","60.03","28"
"05/15/12 11:07:04","97.3979","192.5","218.04","873","60.03","28"
"05/15/12 11:12:04","97.413","195.0","216.98","888","60.03","28"
"05/15/12 11:17:03","97.4282","195.8","216.91","879","60.0","28"
"05/15/12 11:22:03","97.4435","195.6","217.75","889","60.03","28"
"05/15/12 11:27:04","97.4587","196.5","218.27","878","60.03","29"
"05/15/12 11:32:04","97.4712","144.1","216.28","666","60.03","28"
"05/15/12 11:37:04","97.4768","50.2","214.55","329","60.0","26"
"05/15/12 11:42:03","97.4806","56.7","215.39","326","60.0","25"
"05/15/12 11:47:04","97.4861","91.3","214.52","444","60.0","24"
"05/15/12 11:52:03","97.4916","51.6","214.94","108","60.03","23"
"05/15/12 11:57:03","97.4954","39.8","214.54","384","60.03","22"
"05/15/12 12:02:04","97.4993","90.0","215.44","435","60.0","22"
"05/15/12 12:07:03","97.5087","105.2","215.56","498","60.0","22"
"05/15/12 12:12:03","97.5151","95.8","214.77","464","60.0","22"
"05/15/12 12:17:03","97.5215","66.3","214.69","333","60.0","22"
"05/15/12 12:22:03","97.5274","99.9","214.46","478","60.0","22"
"05/15/12 12:27:03","97.5375","136.0","216.58","629","60.03","22"
"05/15/12 12:32:04","97.5482","120.8","215.98","570","60.03","23"
"05/15/12 12:37:03","97.5588","175.2","217.08","801","60.0","23"
"05/15/12 12:42:04","97.5708","177.0","217.03","811","60.0","24"
"05/15/12 12:47:04","97.5834","195.7","216.41","893","60.03","24"
"05/15/12 12:52:04","97.5986","195.8","217.4","886","60.03","25"
"05/15/12 12:57:03","97.6138","195.4","218.39","885","60.0","25"
"05/15/12 13:02:04","97.6266","181.2","217.98","822","60.03","26"
"05/15/12 13:07:04","97.641","182.5","217.59","828","60.0","26"
"05/15/12 13:12:03","97.6552","190.4","216.8","868","60.03","27"
"05/15/12 13:17:03","97.6703","192.0","218.43","866","60.0","27"
"05/15/12 13:22:04","97.6813","98.8","215.28","474","60.03","27"
"05/15/12 13:27:04","97.6911","137.1","215.33","641","60.03","26"
"05/15/12 13:32:03","97.7019","105.2","215.0","506","60.0","26"
"05/15/12 13:37:04","97.7099","92.9","214.83","451","60.03","25"
"05/15/12 13:42:04","97.7197","97.9","214.66","469","60.07","24"
"05/15/12 13:47:03","97.7329","196.4","217.17","881","60.0","25"
"05/15/12 13:52:03","97.7481","153.2","216.36","712","60.03","25"
"05/15/12 13:57:04","97.7618","195.9","217.49","882","60.0","25"
"05/15/12 14:02:03","97.7771","196.3","217.02","898","60.03","26"
"05/15/12 14:07:04","97.7924","195.6","217.49","888","60.0","27"
"05/15/12 14:12:03","97.8076","195.6","217.52","887","60.03","27"
"05/15/12 14:17:04","97.8229","196.3","217.76","885","60.03","27"
"05/15/12 14:22:03","97.8381","195.8","217.13","885","60.03","27"
"05/15/12 14:27:03","97.8533","193.9","217.7","881","60.03","27"
"05/15/12 14:32:04","97.8684","189.7","217.25","861","60.03","27"
"05/15/12 14:37:03","97.8831","188.4","217.88","853","60.03","26"
"05/15/12 14:42:03","97.8977","186.7","218.34","843","60.0","26"
"05/15/12 14:47:04","97.9122","183.3","218.08","831","60.0","26"
"05/15/12 14:52:03","97.9263","181.4","218.22","820","60.0","26"
"05/15/12 14:57:03","97.9403","177.5","218.06","813","60.03","25"
"05/15/12 15:02:04","97.9542","184.9","218.29","835","60.0","26"
"05/15/12 15:07:03","97.9667","116.1","216.59","546","60.0","25"
"05/15/12 15:12:04","97.9756","109.5","216.43","521","60.03","24"
"05/15/12 15:17:04","97.9863","127.3","216.81","590","60.0","24"
"05/15/12 15:22:04","97.996","124.5","216.87","581","60.0","24"
"05/15/12 15:27:03","98.0052","87.4","216.56","425","60.03","23"
"05/15/12 15:32:03","98.0106","41.6","216.59","296","60.03","22"
"05/15/12 15:37:03","98.0145","54.7","215.68","342","60.03","21"
"05/15/12 15:42:04","98.0183","56.2","215.68","125","60.0","20"
"05/15/12 15:47:03","98.0222","44.2","215.45","94","60.0","20"
"05/15/12 15:52:03","98.0253","42.4","215.47","246","60.03","19"
"05/15/12 15:57:03","98.0286","43.2","215.42","369","60.03","18"
"05/15/12 16:02:04","98.0325","67.1","216.6","372","60.03","18"
"05/15/12 16:07:03","98.0364","56.0","215.36","105","60.0","18"
"05/15/12 16:12:04","98.0407","62.3","216.02","315","60.03","18"
"05/15/12 16:17:04","98.0451","41.7","215.87","228","60.03","18"
"05/15/12 16:22:04","98.0486","49.9","215.1","124","60.0","18"
"05/15/12 16:27:03","98.0519","49.1","214.71","153","60.03","17"
"05/15/12 16:32:04","98.0553","37.2","214.23","297","60.0","17"
"05/15/12 16:37:04","98.0587","36.2","213.93","108","60.0","17"
"05/15/12 16:42:03","98.0619","45.4","213.86","315","60.03","17"
"05/15/12 16:47:04","98.0652","51.4","214.64","125","60.0","17"
"05/15/12 16:52:03","98.0686","37.5","214.79","105","60.03","17"
"05/15/12 16:57:03","98.0731","85.8","215.7","415","60.03","17"
"05/15/12 17:02:03","98.0821","105.3","215.61","502","60.0","17"
"05/15/12 17:07:04","98.0895","84.8","214.49","417","60.03","17"
"05/15/12 17:12:04","98.0959","78.8","215.25","387","60.03","17"
"05/15/12 17:17:04","98.1019","74.8","215.42","372","60.03","17"
"05/15/12 17:22:04","98.1074","68.6","215.65","345","60.0","17"
"05/15/12 17:27:04","98.1125","63.5","214.6","323","60.03","17"
"05/15/12 17:32:03","98.1173","48.0","215.33","365","60.03","17"
"05/15/12 17:37:03","98.1212","55.5","214.26","208","60.0","17"
"05/15/12 17:42:04","98.125","44.5","214.63","211","60.03","17"
"05/15/12 17:47:04","98.1287","40.4","214.08","188","60.0","18"
"05/15/12 17:52:03","98.132","35.0","214.38","91","60.07","18"
"05/15/12 17:57:03","98.135","31.5","214.56","78","60.07","17"
"05/15/12 18:02:03","98.1377","36.4","214.81","259","60.0","17"
"05/15/12 18:07:04","98.1401","32.3","215.2","156","60.0","17"
"05/15/12 18:12:03","98.1422","14.5","214.37","30","60.03","17"
"05/15/12 18:17:03","98.144","12.8","214.92","160","60.07","17"
"05/15/12 18:22:04","98.1455","10.2","214.42","3","60.0","17"
"05/15/12 18:27:04","98.1467","14.5","214.4","185","60.07","17"
"05/15/12 18:32:05","98.1478","16.3","214.24","2","60.03","17"
"05/15/12 18:37:03","98.1487","16.1","213.61","234","60.0","16"
"05/15/12 18:42:03","98.1494","10.6","214.63","27","60.03","15"
"05/15/12 18:47:04","98.1501","13.6","213.89","4","60.0","15"
"05/15/12 18:52:03","98.1507","13.8","214.13","2","60.03","15"
"05/15/12 18:57:04","98.1512","5.6","213.93","264","60.03","15"
"05/15/12 19:02:05","98.1517","11.5","214.69","23","60.03","15"
"05/15/12 19:07:03","98.1522","11.6","214.05","9","60.0","15"
"05/15/12 19:12:03","98.1525","0.0","214.16","0","60.03","15"
"05/15/12 19:17:04","98.1529","0.0","214.12","0","60.0","15"
"05/15/12 19:22:04","98.1531","0.0","213.88","0","60.03","15"
"05/15/12 19:27:03","98.1534","0.0","214.97","0","60.03","15"
"05/15/12 19:32:03","98.1537","0.0","214.84","0","60.0","15"
"05/15/12 19:47:04","98.1543","0.0","213.73","0","60.03","15"
"05/16/12 05:57:03","98.1546","0.0","212.3","0","60.07","9"
"05/16/12 06:02:04","98.1548","0.0","213.12","0","59.96","9"
"05/16/12 06:07:03","98.1552","0.0","213.46","0","60.03","9"
"05/16/12 06:12:04","98.1556","14.0","213.3","146","60.0","9"
"05/16/12 06:17:04","98.1562","6.1","213.09","251","60.0","9"
"05/16/12 06:22:03","98.1568","13.2","213.95","37","60.03","10"
"05/16/12 06:27:04","98.1577","7.1","214.29","113","60.03","10"
"05/16/12 06:32:04","98.1586","10.7","214.24","4","60.0","10"
"05/16/12 06:37:05","98.1599","21.8","214.42","248","60.03","11"
"05/16/12 06:42:04","98.1612","13.9","214.53","50","60.0","11"
"05/16/12 06:47:04","98.163","15.4","214.67","53","60.03","11"
"05/16/12 06:52:04","98.1647","22.0","215.82","248","60.03","11"
"05/16/12 06:57:04","98.1667","28.0","214.95","128","60.03","11"
"05/16/12 07:02:04","98.1693","40.6","214.84","150","60.03","11"
"05/16/12 07:07:05","98.1723","34.2","215.09","149","60.03","12"
"05/16/12 07:12:04","98.1755","37.7","216.24","171","60.03","12"
"05/16/12 07:17:04","98.1791","44.3","216.06","345","60.03","13"
"05/16/12 07:22:04","98.1829","54.8","216.35","124","60.0","13"
"05/16/12 07:27:05","98.1868","42.3","216.28","362","60.03","13"
"05/16/12 07:32:03","98.1906","44.3","215.9","263","60.0","13"
"05/16/12 07:37:04","98.1945","56.9","215.05","121","60.03","13"
"05/16/12 07:42:03","98.1983","47.1","215.92","346","60.03","14"
"05/16/12 07:47:03","98.2023","48.5","216.33","364","60.03","14"
"05/16/12 07:52:04","98.2064","49.2","215.9","105","60.03","14"
"05/16/12 07:57:03","98.2108","73.5","216.62","382","60.03","15"
"05/16/12 08:02:03","98.2173","92.3","216.34","442","60.0","15"
"05/16/12 08:07:04","98.2247","96.6","216.65","462","60.03","15"
"05/16/12 08:12:04","98.2323","101.2","216.65","482","60.0","15"
"05/16/12 08:17:05","98.2404","105.6","216.87","504","60.03","16"
"05/16/12 08:22:03","98.2488","110.9","217.28","523","60.03","17"
"05/16/12 08:27:04","98.2576","115.4","218.23","539","60.03","17"
"05/16/12 08:32:04","98.2667","120.3","217.63","564","60.03","17"
"05/16/12 08:37:04","98.2762","123.8","217.31","580","60.03","18"
"05/16/12 08:42:03","98.286","128.8","217.35","600","60.0","18"
"05/16/12 08:47:04","98.2962","132.0","216.62","616","60.03","19"
"05/16/12 08:52:04","98.3067","137.4","217.02","641","60.03","19"
"05/16/12 08:57:05","98.3175","140.7","218.1","651","60.0","19"
"05/16/12 09:02:04","98.3286","144.6","217.55","664","60.03","20"
"05/16/12 09:07:04","98.34","148.0","218.26","676","60.03","20"
"05/16/12 09:12:05","98.3516","151.2","218.36","690","60.03","20"
"05/16/12 09:17:03","98.3635","154.9","217.88","712","60.0","20"
"05/16/12 09:22:04","98.3758","159.0","217.7","728","60.03","21"
"05/16/12 09:27:04","98.3883","162.3","217.5","740","60.03","21"
"05/16/12 09:32:03","98.4011","166.6","217.72","761","60.03","21"
"05/16/12 09:37:05","98.4143","170.7","217.49","781","59.96","21"
"05/16/12 09:42:05","98.4277","173.4","218.08","791","60.03","20"
"05/16/12 09:47:04","98.4413","177.4","218.7","805","60.03","20"
"05/16/12 09:52:04","98.4554","180.6","217.95","822","60.03","20"
"05/16/12 09:57:04","98.4695","182.0","218.08","825","60.03","21"
"05/16/12 10:02:05","98.4837","183.4","218.32","834","60.0","22"
"05/16/12 10:07:04","98.4983","188.4","218.41","849","60.0","22"
"05/16/12 10:12:03","98.5131","192.0","218.6","861","60.03","22"
"05/16/12 10:17:05","98.5282","193.3","218.02","868","60.0","22"
"05/16/12 10:22:04","98.5433","196.2","218.28","883","60.03","22"
"05/16/12 10:27:04","98.5586","196.9","217.64","893","60.0","22"
"05/16/12 10:32:04","98.5739","196.0","218.04","886","60.03","22"
"05/16/12 10:37:05","98.5893","196.2","218.24","890","60.0","22"
"05/16/12 10:42:03","98.6046","195.7","218.59","884","60.0","23"
"05/16/12 10:47:04","98.62","196.1","218.01","880","60.03","23"
"05/16/12 10:52:04","98.6352","197.0","217.74","894","60.0","23"
"05/16/12 10:57:05","98.6506","195.9","217.85","892","60.03","24"
"05/16/12 11:02:03","98.6658","196.9","218.92","878","60.03","25"
"05/16/12 11:07:04","98.6812","195.3","217.86","874","60.03","25"
"05/16/12 11:12:04","98.6964","196.1","217.65","875","60.03","25"
"05/16/12 11:17:05","98.7118","196.3","218.22","892","60.03","25"
"05/16/12 11:22:03","98.727","197.5","217.56","888","60.0","25"
"05/16/12 11:27:03","98.7423","197.0","218.46","881","60.0","25"
"05/16/12 11:32:04","98.7576","195.8","217.2","887","60.0","26"
"05/16/12 11:37:05","98.7729","197.1","217.61","888","60.0","27"
"05/16/12 11:42:04","98.7882","196.5","217.89","891","60.0","27"
"05/16/12 11:47:03","98.8034","194.9","217.84","889","60.0","27"
"05/16/12 11:52:03","98.8187","195.6","217.97","892","60.03","28"
"05/16/12 11:57:03","98.834","195.5","217.65","883","60.0","28"
"05/16/12 12:02:04","98.8493","195.9","218.4","885","60.0","27"
"05/16/12 12:07:04","98.8647","196.5","213.85","895","60.0","28"
"05/16/12 12:12:03","98.8798","196.3","216.59","893","60.0","28"
"05/16/12 12:17:04","98.8951","196.7","217.28","891","60.0","29"
"05/16/12 12:22:04","98.9103","195.9","217.51","886","60.0","28"
"05/16/12 12:27:05","98.9257","196.4","217.72","889","60.03","28"
"05/16/12 12:32:03","98.9408","195.4","217.45","883","60.03","28"
"05/16/12 12:37:04","98.9561","195.9","217.23","886","60.0","29"
"05/16/12 12:42:03","98.9713","195.4","217.26","894","60.0","29"
"05/16/12 12:47:05","98.9866","195.9","216.5","891","60.0","30"
"05/16/12 12:52:03","99.0018","195.1","216.93","889","60.03","30"
"05/16/12 12:57:03","99.0171","194.8","217.41","893","60.03","30"
"05/16/12 13:02:04","99.0323","194.4","217.07","894","60.0","30"
"05/16/12 13:07:05","99.0476","195.5","217.78","892","60.07","30"
"05/16/12 13:12:04","99.0628","196.1","218.18","879","59.96","30"
"05/16/12 13:17:04","99.0781","195.1","217.44","887","60.03","31"
"05/16/12 13:22:05","99.0933","196.6","218.05","883","60.03","31"
"05/16/12 13:27:03","99.1086","195.9","217.51","872","60.0","31"
"05/16/12 13:32:04","99.1238","195.3","218.45","879","60.0","31"
"05/16/12 13:37:04","99.1391","196.6","218.35","885","60.03","31"
"05/16/12 13:42:05","99.1543","195.6","217.83","886","60.0","31"
"05/16/12 13:47:04","99.1696","195.3","218.54","884","60.03","31"
"05/16/12 13:52:03","99.1847","196.0","218.69","881","60.0","31"
"05/16/12 13:57:03","99.2","195.8","218.16","882","60.03","31"
"05/16/12 14:02:04","99.2152","195.3","218.16","885","60.03","31"
"05/16/12 14:07:05","99.2306","195.4","217.75","885","60.03","31"
"05/16/12 14:12:04","99.2458","196.6","218.55","879","60.0","31"
"05/16/12 14:17:04","99.261","195.6","218.11","882","60.03","31"
"05/16/12 14:22:03","99.2762","195.3","218.56","882","60.0","31"
"05/16/12 14:27:04","99.2915","195.7","218.16","888","60.03","30"
"05/16/12 14:32:05","99.3067","194.4","218.09","873","59.96","30"
"05/16/12 14:37:05","99.3218","191.6","217.32","859","60.0","30"
"05/16/12 14:42:03","99.3365","189.0","218.02","857","60.03","30"
"05/16/12 14:47:04","99.3512","187.1","218.49","841","60.03","30"
"05/16/12 14:52:03","99.3656","183.1","217.57","833","60.03","30"
"05/16/12 14:57:04","99.3799","181.0","217.48","824","60.0","30"
"05/16/12 15:02:05","99.3939","179.2","217.9","814","60.0","30"
"05/16/12 15:07:03","99.4077","175.7","217.77","801","60.03","30"
"05/16/12 15:12:03","99.4212","172.3","217.71","787","60.03","30"
"05/16/12 15:17:04","99.4346","169.5","217.64","773","60.0","29"
"05/16/12 15:22:04","99.4476","164.8","217.46","748","60.0","30"
"05/16/12 15:27:04","99.4605","163.7","217.36","747","60.0","29"
"05/16/12 15:32:04","99.473","160.5","217.95","731","60.03","29"
"05/16/12 15:37:04","99.4854","156.8","217.76","716","60.0","28"
"05/16/12 15:42:04","99.4975","152.9","217.66","695","60.07","28"
"05/16/12 15:47:04","99.5093","148.9","216.85","689","60.03","28"
"05/16/12 15:52:05","99.5208","145.5","217.49","670","60.03","28"
"05/16/12 15:57:04","99.532","141.7","216.67","653","60.03","28"
"05/16/12 16:02:05","99.5428","138.5","217.06","640","60.0","27"
"05/16/12 16:07:04","99.5534","134.4","216.58","627","60.0","27"
"05/16/12 16:12:04","99.5638","130.6","216.76","610","60.0","27"
"05/16/12 16:17:05","99.5738","126.6","217.02","589","60.03","27"
"05/16/12 16:22:05","99.5834","118.9","216.29","560","60.0","26"
"05/16/12 16:27:03","99.5926","115.5","216.73","547","60.03","26"
"05/16/12 16:32:04","99.6015","113.5","216.97","530","60.0","26"
"05/16/12 16:37:04","99.6102","109.1","216.1","518","60.03","26"
"05/16/12 16:42:03","99.6185","104.1","216.37","500","60.03","26"
"05/16/12 16:47:04","99.6265","100.5","215.9","477","60.0","25"
"05/16/12 16:52:05","99.634","95.9","215.58","465","60.03","25"
"05/16/12 16:57:04","99.6413","91.2","215.54","442","60.07","25"
"05/16/12 17:02:04","99.6482","86.5","215.55","422","60.03","24"
"05/16/12 17:07:04","99.6548","81.9","215.83","399","60.0","24"
"05/16/12 17:12:04","99.6609","77.0","215.47","383","60.03","24"
"05/16/12 17:17:04","99.6667","72.5","215.05","364","60.03","24"
"05/16/12 17:22:05","99.6721","67.6","215.53","342","60.03","24"
"05/16/12 17:27:04","99.6772","63.4","216.28","322","60.0","23"
"05/16/12 17:32:04","99.6817","65.0","215.77","335","60.03","23"
"05/16/12 17:37:05","99.6856","50.2","216.26","122","60.0","23"
"05/16/12 17:42:04","99.6893","55.2","216.36","322","60.03","23"
"05/16/12 17:47:04","99.6931","48.5","215.58","95","60.03","23"
"05/16/12 17:52:05","99.6964","35.8","215.56","234","60.03","23"
"05/16/12 17:57:04","99.6995","41.0","215.34","111","60.03","22"
"05/16/12 18:02:05","99.7022","35.9","215.71","218","60.03","22"
"05/16/12 18:07:03","99.7045","31.4","214.96","198","60.0","22"
"05/16/12 18:12:04","99.7065","24.3","215.28","302","60.07","22"
"05/16/12 18:17:03","99.7082","28.1","215.06","74","60.0","22"
"05/16/12 18:22:04","99.7097","12.8","215.64","5","60.03","22"
"05/16/12 18:27:04","99.7109","11.1","215.08","28","60.03","21"
"05/16/12 18:32:04","99.7119","5.6","215.22","235","60.03","21"
"05/16/12 18:37:05","99.7128","11.7","215.27","89","60.03","20"
"05/16/12 18:42:04","99.7135","0.0","213.97","243","60.03","20"
"05/16/12 18:47:05","99.7141","15.1","215.12","116","60.03","20"
"05/16/12 18:52:04","99.7146","0.0","213.62","0","60.03","20"
"05/16/12 18:57:05","99.7151","0.0","214.04","0","60.0","19"
"05/16/12 19:02:04","99.7155","12.8","214.08","2","60.0","19"
"05/16/12 19:07:04","99.716","0.0","214.84","194","60.0","19"
"05/16/12 19:12:05","99.7164","13.7","213.52","16","60.0","19"
"05/16/12 19:17:05","99.7167","0.0","213.94","0","60.03","19"
"05/16/12 19:22:03","99.7169","0.0","213.32","0","60.03","18"
"05/16/12 19:27:04","99.7172","12.4","213.75","14","60.03","18"
"05/16/12 19:32:05","99.7174","0.0","213.92","0","60.03","18"
"05/16/12 19:37:05","99.7177","0.0","212.8","0","60.03","18"
"05/17/12 05:52:05","99.7185","0.0","213.87","0","60.0","9"
"05/17/12 05:57:04","99.7189","12.4","212.23","1","60.03","9"
"05/17/12 06:02:05","99.7192","0.0","212.51","205","60.0","10"
"05/17/12 06:07:04","99.7196","1.8","212.44","0","60.03","10"
"05/17/12 06:12:05","99.72","13.7","213.49","0","60.03","10"
"05/17/12 06:17:04","99.7204","7.6","212.92","0","60.03","10"
"05/17/12 06:22:04","99.721","13.2","213.26","66","60.03","10"
"05/17/12 06:27:05","99.722","14.5","213.61","27","60.03","11"
"05/17/12 06:32:04","99.7232","15.1","214.55","20","60.0","11"
"05/17/12 06:37:05","99.7244","21.8","214.28","66","60.07","11"
"05/17/12 06:42:04","99.7253","12.0","214.83","45","60.03","11"
"05/17/12 06:47:05","99.7264","11.2","214.57","9","60.03","11"
"05/17/12 06:52:05","99.7279","26.1","214.46","130","60.03","11"
"05/17/12 06:57:05","99.7311","38.0","214.49","175","60.03","12"
"05/17/12 07:02:04","99.7332","25.5","214.12","52","60.0","12"
"05/17/12 07:07:05","99.7363","40.0","214.55","154","60.0","13"
"05/17/12 07:12:05","99.7401","56.0","215.45","266","60.03","13"
"05/17/12 07:17:05","99.7439","45.6","215.69","75","60.03","13"
"05/17/12 07:22:04","99.7477","48.3","215.07","413","60.0","14"
"05/17/12 07:27:04","99.7514","40.3","213.38","265","60.03","15"
"05/17/12 07:32:04","99.7549","42.7","213.12","390","60.03","15"
"05/17/12 07:37:05","99.7587","46.1","213.98","188","60.03","15"
"05/17/12 07:42:04","99.7622","34.0","214.7","83","60.03","15"
"05/17/12 07:47:05","99.7653","45.9","215.52","176","60.03","15"
"05/17/12 07:52:05","99.7687","31.5","214.72","82","60.0","15"
"05/17/12 07:57:05","99.7741","68.3","215.93","344","60.03","15"
"05/17/12 08:02:04","99.7781","54.1","216.01","151","60.0","16"
"05/17/12 08:07:05","99.7844","84.6","216.69","408","60.03","16"
"05/17/12 08:12:05","99.7916","97.9","215.03","473","60.0","17"
"05/17/12 08:17:05","99.7994","101.7","214.25","488","60.03","17"
"05/17/12 08:22:05","99.8075","107.0","215.25","507","60.03","17"
"05/17/12 08:27:04","99.816","110.9","215.15","529","60.03","18"
"05/17/12 08:32:04","99.8243","115.1","215.72","546","60.03","18"
"05/17/12 08:37:05","99.8335","121.1","216.2","571","60.03","19"
"05/17/12 08:42:05","99.8435","141.6","216.86","655","60.03","19"
"05/17/12 08:47:05","99.8505","47.4","214.84","99","60.0","19"
"05/17/12 08:52:05","99.8543","49.3","214.41","351","60.0","19"
"05/17/12 08:57:05","99.8581","51.7","215.01","239","60.03","18"
"05/17/12 09:02:04","99.8656","175.5","217.3","789","60.0","19"
"05/17/12 09:07:05","99.8761","76.4","215.26","381","60.0","19"
"05/17/12 09:17:04","99.8871","103.2","215.79","493","60.03","19"
"05/17/12 09:22:04","99.8941","185.3","218.09","837","60.03","20"
"05/17/12 09:27:05","99.9069","111.2","216.21","522","60.03","21"
"05/17/12 09:32:05","99.9132","68.7","215.46","345","60.03","20"
"05/17/12 09:37:05","99.9223","138.8","216.18","644","60.0","21"
"05/17/12 09:42:04","99.9335","181.9","217.24","824","60.03","22"
"05/17/12 09:47:04","99.9458","124.0","216.36","583","60.0","22"
"05/17/12 09:52:05","99.9591","188.7","217.54","851","60.03","24"
"05/17/12 09:57:05","99.9722","126.6","216.48","593","60.03","24"
"05/17/12 10:02:04","99.9828","123.0","215.9","580","60.0","24"
"05/17/12 10:07:04","99.9941","115.7","215.5","549","60.03","25"
"05/17/12 10:12:05","100.0018","88.5","215.3","434","60.03","24"
"05/17/12 10:17:05","100.009","93.0","215.78","449","60.0","24"
"05/17/12 10:22:05","100.0171","105.7","215.79","504","60.0","24"
"05/17/12 10:27:04","100.0247","91.2","216.58","442","60.0","24"
"05/17/12 10:32:04","100.0319","95.0","216.65","449","60.03","23"
"05/17/12 10:37:05","100.0413","124.6","216.41","575","60.0","24"
"05/17/12 10:42:04","100.0518","117.0","216.83","551","60.0","24"
"05/17/12 10:47:04","100.0611","108.9","216.22","519","60.03","24"
"05/17/12 10:52:04","100.0706","142.9","217.33","655","60.0","24"
"05/17/12 10:57:04","100.0799","113.4","217.2","533","60.03","24"
"05/17/12 11:02:04","100.0882","105.2","216.73","495","59.96","24"
"05/17/12 11:07:05","100.0967","102.4","216.68","488","60.07","24"
"05/17/12 11:12:04","100.1057","123.8","216.22","583","60.0","25"
"05/17/12 11:17:05","100.119","195.8","218.47","886","60.0","26"
"05/17/12 11:22:05","100.1341","196.8","218.23","893","60.03","27"
"05/17/12 11:27:04","100.1493","195.5","218.26","882","60.03","28"
"05/17/12 11:32:27","100.1657","194.0","217.54","880","60.0","29"
"05/17/12 11:37:25","100.1799","173.3","218.08","790","60.03","30"
"05/17/12 11:42:26","100.1888","90.8","215.89","439","60.0","29"
"05/17/12 11:47:26","100.1945","61.7","214.82","311","60.0","28"
"05/17/12 11:52:27","100.1984","48.2","215.16","348","60.0","27"
"05/17/12 11:57:25","100.2022","47.9","215.3","379","60.03","27"
"05/17/12 12:02:27","100.2061","62.2","215.0","152","60.03","26"
"05/17/12 12:07:26","100.2099","55.9","215.03","328","60.03","26"
"05/17/12 12:12:26","100.2137","41.3","215.05","288","60.03","25"
"05/17/12 12:17:26","100.2177","43.0","214.3","261","60.0","25"
"05/17/12 12:22:26","100.2215","48.3","215.51","124","60.03","25"
"05/17/12 12:27:26","100.2253","42.5","215.04","384","60.0","25"
"05/17/12 12:32:27","100.2294","66.4","215.88","139","60.0","25"
"05/17/12 12:37:26","100.2342","84.2","215.81","415","60.03","25"
"05/17/12 12:42:26","100.2408","92.5","215.54","442","60.0","25"
"05/17/12 12:47:26","100.2501","123.1","217.19","578","60.03","26"
"05/17/12 12:52:27","100.2611","113.6","216.51","536","60.0","26"
"05/17/12 12:57:26","100.2718","195.7","218.78","882","60.03","27"
"05/17/12 13:02:26","100.2869","195.3","218.19","871","60.03","28"
"05/17/12 13:07:26","100.3021","195.5","217.9","890","60.07","29"
"05/17/12 13:12:26","100.316","128.5","216.52","602","60.03","29"
"05/17/12 13:17:27","100.3295","195.1","217.94","880","60.0","29"
"05/17/12 13:22:25","100.3444","196.0","218.62","876","60.0","30"
"05/17/12 13:27:26","100.3596","195.6","218.8","885","60.0","30"
"05/17/12 13:32:26","100.3749","195.1","218.61","880","60.0","31"
"05/17/12 13:37:27","100.3902","196.5","218.53","884","60.0","31"
"05/17/12 13:42:25","100.4044","149.7","217.11","695","60.03","32"
"05/17/12 13:47:27","100.4186","194.8","218.15","879","60.03","32"
"05/17/12 13:52:25","100.431","115.6","217.35","548","60.03","32"
"05/17/12 13:57:26","100.4416","199.9","219.17","900","60.0","32"
"05/17/12 14:02:26","100.452","67.7","215.4","341","60.07","31"
"05/17/12 14:07:26","100.456","45.7","214.56","305","60.03","30"
"05/17/12 14:12:27","100.4583","12.3","214.29","219","60.03","28"
"05/17/12 14:17:26","100.4598","25.2","213.77","129","60.07","27"
"05/17/12 14:22:27","100.4611","20.8","214.08","76","60.07","26"
"05/17/12 14:27:25","100.4628","22.6","213.81","42","60.07","25"
"05/17/12 14:32:25","100.4642","11.9","213.9","130","60.03","25"
"05/17/12 14:37:26","100.4654","13.4","213.22","26","60.03","24"
"05/17/12 14:42:26","100.4667","28.2","213.54","102","60.03","24"
"05/17/12 14:47:25","100.4679","15.0","213.42","2","60.03","23"
"05/17/12 14:52:26","100.4686","14.6","213.58","59","60.03","22"
"05/17/12 14:57:27","100.4694","0.0","213.4","0","60.07","22"
"05/17/12 15:02:26","100.47","0.0","212.56","0","60.03","22"
"05/17/12 15:07:26","100.4702","0.0","213.01","0","60.03","21"
"05/17/12 15:12:27","100.4704","14.0","213.47","74","60.03","20"
"05/17/12 15:17:27","100.4712","22.5","214.01","200","60.0","20"
"05/17/12 15:22:27","100.4725","27.0","213.03","52","60.07","20"
"05/17/12 15:27:27","100.474","21.3","213.64","56","60.03","20"
"05/17/12 15:32:26","100.4757","11.5","215.47","41","60.07","20"
"05/17/12 15:37:27","100.4773","21.7","216.22","215","60.07","20"
"05/17/12 15:42:26","100.479","22.0","214.23","47","60.03","20"
"05/17/12 15:47:27","100.481","32.9","214.81","82","60.03","20"
"05/17/12 15:52:27","100.4848","49.9","215.44","444","60.03","20"
"05/17/12 15:57:26","100.4888","47.3","215.66","331","60.03","20"
"05/17/12 16:02:26","100.4926","42.0","214.95","364","60.03","20"
"05/17/12 16:07:26","100.4972","37.7","214.85","233","60.03","21"
"05/17/12 16:12:26","100.4992","12.5","213.4","180","60.03","21"
"05/17/12 16:17:27","100.5004","14.9","213.64","5","60.03","20"
"05/17/12 16:22:27","100.5019","26.0","213.92","39","60.03","20"
"05/17/12 16:27:26","100.5041","27.8","215.05","124","60.07","20"
"05/17/12 16:32:27","100.5064","26.7","212.92","188","60.07","20"
"05/17/12 16:37:26","100.5091","35.3","213.97","90","60.07","21"
"05/17/12 16:42:25","100.5126","72.9","214.48","369","60.03","21"
"05/17/12 16:47:26","100.5165","34.9","213.59","96","60.03","22"
"05/17/12 16:52:25","100.5192","32.0","213.73","263","60.03","22"
"05/17/12 16:57:26","100.5232","68.5","214.79","346","60.03","22"
"05/17/12 17:02:27","100.528","47.1","214.78","360","60.03","22"
"05/17/12 17:07:26","100.5315","34.5","214.15","328","60.03","22"
"05/17/12 17:12:27","100.5346","43.2","213.46","301","60.07","22"
"05/17/12 17:17:26","100.5378","57.1","214.37","164","60.03","22"
"05/17/12 17:22:25","100.5414","48.0","214.34","116","60.03","22"
"05/17/12 17:27:26","100.5443","29.4","214.22","198","60.03","22"
"05/17/12 17:32:27","100.5468","25.5","214.13","80","60.07","22"
"05/17/12 17:37:26","100.5489","25.8","213.75","205","60.03","22"
"05/17/12 17:42:26","100.5507","14.0","213.49","224","60.03","22"
"05/17/12 17:47:26","100.5521","12.5","213.52","29","60.03","22"
"05/17/12 17:52:26","100.5531","13.1","213.91","6","60.07","21"
"05/17/12 17:57:26","100.5539","0.0","214.15","0","60.03","21"
"05/17/12 18:02:27","100.5545","3.4","214.78","235","60.03","21"
"05/17/12 18:07:26","100.5553","15.4","213.88","20","60.03","21"
"05/17/12 18:12:27","100.5566","13.1","214.2","5","60.07","21"
"05/17/12 18:17:27","100.5577","14.0","214.03","2","60.03","21"
"05/17/12 18:22:26","100.5588","24.5","213.85","92","60.03","21"
"05/17/12 18:27:26","100.56","19.8","214.07","245","60.07","21"
"05/17/12 18:32:27","100.5613","26.1","213.78","241","60.07","21"
"05/17/12 18:37:26","100.563","24.0","213.13","63","60.07","21"
"05/17/12 18:42:27","100.5648","18.8","215.08","154","60.03","22"
"05/17/12 18:47:27","100.5667","12.8","214.57","111","60.07","22"
"05/17/12 18:52:26","100.5681","27.4","214.18","52","60.07","22"
"05/17/12 18:57:26","100.5692","12.9","214.56","9","60.03","22"
"05/17/12 19:02:26","100.57","0.0","213.73","67","60.03","22"
"05/17/12 19:07:26","100.5707","14.3","213.7","3","60.03","21"
"05/17/12 19:12:26","100.5713","15.5","214.12","7","60.07","21"
"05/17/12 19:17:27","100.5717","0.0","214.4","0","60.03","21"
"05/17/12 19:22:26","100.572","0.0","214.15","0","60.03","20"
"05/17/12 19:27:27","100.5723","0.0","214.02","0","60.03","20"
"05/17/12 19:32:26","100.5726","0.0","214.41","0","60.03","20"
"05/17/12 19:37:25","100.5728","0.0","213.38","0","60.03","20"
"05/17/12 19:42:27","100.573","14.3","213.3","6","60.03","20"
"05/18/12 07:22:26","100.5738","0.0","214.48","241","60.03","16"
"05/18/12 07:27:28","100.5741","0.0","213.67","0","60.03","16"
"05/18/12 07:32:26","100.5745","11.8","214.63","37","60.03","16"
"05/18/12 07:37:26","100.5752","16.5","214.7","127","60.03","16"
"05/18/12 07:42:27","100.5765","15.9","215.09","208","60.0","17"
"05/18/12 07:47:27","100.5791","49.0","215.18","366","60.03","17"
"05/18/12 07:52:26","100.582","36.2","215.67","162","60.03","17"
"05/18/12 07:57:27","100.5847","35.9","215.11","213","60.03","18"
"05/18/12 08:02:27","100.587","16.2","215.35","259","60.03","18"
"05/18/12 08:07:27","100.5883","12.9","214.72","94","60.0","18"
"05/18/12 08:12:28","100.5891","13.1","214.72","0","60.03","18"
"05/18/12 08:17:27","100.5899","14.7","214.58","2","59.96","18"
"05/18/12 08:22:26","100.5914","24.0","214.3","222","60.03","18"
"05/18/12 08:27:28","100.5935","30.7","214.58","63","60.03","18"
"05/18/12 08:32:27","100.5957","24.8","214.76","64","60.0","18"
"05/18/12 08:37:26","100.598","28.4","213.79","95","60.03","18"
"05/18/12 08:42:28","100.6004","31.1","214.31","246","60.03","19"
"05/18/12 08:47:27","100.6022","14.0","214.66","18","60.0","19"
"05/18/12 08:52:26","100.604","37.6","214.68","54","60.03","19"
"05/18/12 08:57:28","100.6062","26.0","213.98","91","60.03","19"
"05/18/12 09:02:27","100.6086","27.9","214.49","208","60.03","19"
"05/18/12 09:07:26","100.6116","40.9","215.11","172","60.0","20"
"05/18/12 09:12:27","100.6155","61.1","214.73","145","60.07","20"
"05/18/12 09:17:27","100.6193","42.7","214.51","383","60.0","20"
"05/18/12 09:22:27","100.624","57.1","214.97","216","60.03","20"
"05/18/12 09:27:27","100.6278","42.6","215.46","417","60.03","21"
"05/18/12 09:32:27","100.6346","81.2","215.82","400","60.0","22"
"05/18/12 09:37:27","100.6461","111.2","216.34","527","60.0","24"
"05/18/12 09:42:26","100.655","100.8","216.75","485","60.0","24"
"05/18/12 09:47:26","100.6639","104.5","216.88","499","60.0","25"
"05/18/12 09:52:27","100.6699","68.9","217.43","342","60.0","25"
"05/18/12 09:57:27","100.6764","84.5","216.04","411","60.03","25"
"05/18/12 10:02:28","100.6868","142.7","216.78","664","60.03","27"
"05/18/12 10:07:27","100.6989","161.9","217.69","746","60.03","28"
"05/18/12 10:12:26","100.7106","124.2","216.7","584","60.0","28"
"05/18/12 10:17:27","100.7217","165.9","217.03","757","60.0","29"
"05/18/12 10:22:28","100.7349","164.0","216.78","756","60.03","30"
"05/18/12 10:27:26","100.7478","164.4","217.23","753","60.03","31"
"05/18/12 10:32:27","100.7608","165.6","217.43","751","60.0","32"
"05/18/12 10:37:26","100.7738","165.5","217.33","760","60.03","32"
"05/18/12 10:42:27","100.7865","158.5","217.44","735","60.03","32"
"05/18/12 10:47:26","100.7994","168.2","217.92","769","60.0","32"
"05/18/12 10:52:26","100.8132","146.7","217.53","680","60.0","33"
"05/18/12 10:57:27","100.8265","166.2","217.42","768","60.03","33"
"05/18/12 11:02:26","100.839","175.2","217.61","794","60.03","33"
"05/18/12 11:07:27","100.8517","152.9","217.5","704","60.03","33"
"05/18/12 11:12:26","100.8638","177.6","218.3","808","60.03","34"
"05/18/12 11:17:26","100.8773","179.3","217.01","815","60.03","34"
"05/18/12 11:22:28","100.8915","180.1","218.1","808","60.03","34"
"05/18/12 11:27:26","100.9057","187.1","217.76","844","60.0","35"
"05/18/12 11:32:27","100.9192","160.8","217.84","738","60.0","34"
"05/18/12 11:37:27","100.9315","126.7","217.13","592","60.0","34"
"05/18/12 11:42:27","100.942","157.1","217.71","721","60.03","33"
"05/18/12 11:47:26","100.9561","195.3","218.2","880","60.03","34"
"05/18/12 11:52:26","100.9713","195.2","217.83","877","60.0","34"
"05/18/12 11:57:26","100.9865","195.4","217.43","886","60.03","35"
"05/18/12 12:02:27","101.0017","195.6","218.25","872","60.0","35"
"05/18/12 12:07:28","101.0168","195.1","217.62","881","60.0","36"
"05/18/12 12:12:28","101.032","194.9","217.9","882","60.03","37"
"05/18/12 12:17:27","101.0472","194.7","218.44","875","60.0","37"
"05/18/12 12:22:26","101.0624","194.7","218.05","880","60.0","38"
"05/18/12 12:27:27","101.0776","195.4","217.69","875","60.0","38"
"05/18/12 12:32:27","101.0928","193.8","219.11","870","60.0","38"
"05/18/12 12:37:28","101.108","194.5","217.99","884","60.0","38"
"05/18/12 12:42:26","101.1231","194.8","218.19","883","60.03","39"
"05/18/12 12:47:26","101.1383","194.5","218.45","875","60.03","39"
"05/18/12 12:52:27","101.1534","193.1","218.16","867","60.03","39"
"05/18/12 12:57:28","101.1686","194.7","218.93","876","60.03","39"
"05/18/12 13:02:26","101.1837","194.6","219.31","879","60.03","40"
"05/18/12 13:07:27","101.1987","186.6","218.58","847","60.03","40"
