"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/18/12 13:12:27","101.2131","187.0","218.98","845","60.03","40"
"05/18/12 13:17:27","101.2271","175.9","218.96","796","60.0","41"
"05/18/12 13:22:27","101.2408","188.6","219.33","847","60.0","40"
"05/18/12 13:27:27","101.2556","192.1","219.2","867","60.03","41"
"05/18/12 13:32:27","101.2708","191.6","217.3","874","60.03","41"
"05/18/12 13:37:27","101.2855","188.3","217.58","854","60.03","41"
"05/18/12 13:42:26","101.3002","187.9","217.7","851","60.0","41"
"05/18/12 13:47:26","101.3149","187.8","217.81","850","60.0","40"
"05/18/12 13:52:28","101.3296","187.4","217.84","844","60.03","40"
"05/18/12 13:57:27","101.344","183.8","218.01","832","60.0","40"
"05/18/12 14:02:26","101.3583","182.9","218.15","826","60.0","39"
"05/18/12 14:07:27","101.3725","178.8","217.03","812","60.03","39"
"05/18/12 14:12:26","101.3863","176.6","216.5","805","60.03","39"
"05/18/12 14:17:27","101.4002","179.3","217.12","820","60.03","39"
"05/18/12 14:22:26","101.4142","179.4","216.93","814","60.0","39"
"05/18/12 14:27:27","101.428","174.0","217.04","793","59.96","39"
"05/18/12 14:32:28","101.428","172.8","217.47","792","60.03","39"
"05/18/12 14:37:27","101.4413","171.6","218.07","781","60.03","39"
"05/18/12 14:42:28","101.4546","169.8","217.74","778","60.0","39"
"05/18/12 14:47:28","101.4678","168.6","217.21","776","60.03","38"
"05/18/12 14:52:26","101.4808","166.4","217.5","759","60.03","38"
"05/18/12 14:57:27","101.4936","162.7","217.95","744","60.07","38"
"05/18/12 15:02:26","101.5061","159.2","217.35","729","60.03","38"
"05/18/12 15:07:28","101.5184","156.0","216.41","720","60.0","38"
"05/18/12 15:12:27","101.5304","154.4","216.94","711","60.0","38"
"05/18/12 15:17:27","101.5423","151.5","217.05","696","60.03","38"
"05/18/12 15:22:27","101.5539","147.0","216.31","679","60.03","38"
"05/18/12 15:27:28","101.5652","144.8","215.93","672","60.0","38"
"05/18/12 15:32:26","101.5764","139.6","217.19","644","60.03","38"
"05/18/12 15:37:26","101.587","134.4","216.8","626","60.0","38"
"05/18/12 15:42:27","101.5974","132.3","215.94","617","60.0","38"
"05/18/12 15:47:27","101.6076","128.8","215.65","596","60.03","38"
"05/18/12 15:52:28","101.6175","125.9","215.69","588","60.03","38"
"05/18/12 15:57:27","101.6271","122.1","216.09","576","60.03","38"
"05/18/12 16:02:27","101.6365","118.5","215.34","562","60.03","38"
"05/18/12 16:07:28","101.6455","114.5","215.27","541","60.03","38"
"05/18/12 16:12:28","101.6544","112.9","215.63","533","60.0","38"
"05/18/12 16:17:27","101.6617","78.5","215.79","379","60.0","38"
"05/18/12 16:22:28","101.666","57.4","214.15","435","60.03","37"
"05/18/12 16:27:26","101.6723","94.6","215.54","458","60.03","37"
"05/18/12 16:32:28","101.6781","33.7","213.74","104","60.03","37"
"05/18/12 16:37:27","101.6829","91.3","215.23","443","60.03","36"
"05/18/12 16:42:26","101.6876","74.3","215.44","368","60.03","36"
"05/18/12 16:47:26","101.6911","28.3","214.47","187","60.0","36"
"05/18/12 16:52:27","101.6966","85.8","214.99","423","60.03","36"
"05/18/12 16:57:27","101.7029","78.0","215.2","387","60.07","36"
"05/18/12 17:02:27","101.7089","75.2","214.89","373","60.03","37"
"05/18/12 17:07:26","101.7125","36.7","214.49","100","60.03","37"
"05/18/12 17:12:27","101.7168","67.5","215.67","339","60.0","37"
"05/18/12 17:17:27","101.7215","53.0","215.83","377","60.03","37"
"05/18/12 17:22:27","101.7253","61.3","215.69","178","60.03","37"
"05/18/12 17:27:26","101.7291","45.8","215.68","369","60.03","37"
"05/18/12 17:32:26","101.733","49.6","214.88","361","60.0","37"
"05/18/12 17:37:28","101.7367","39.5","214.99","331","60.03","38"
"05/18/12 17:42:27","101.7389","24.0","215.04","234","60.03","37"
"05/18/12 17:47:27","101.741","14.8","214.69","200","60.03","37"
"05/18/12 17:52:26","101.7432","28.6","215.04","205","60.03","37"
"05/18/12 17:57:27","101.7449","21.0","215.16","219","60.03","36"
"05/18/12 18:02:26","101.7466","25.5","214.52","234","60.03","36"
"05/18/12 18:07:26","101.7487","21.2","214.84","180","60.03","36"
"05/18/12 18:12:27","101.7507","19.4","215.23","32","60.0","35"
"05/18/12 18:17:27","101.7523","10.2","214.85","10","60.03","35"
"05/18/12 18:22:26","101.7537","12.9","214.24","76","60.0","35"
"05/18/12 18:27:28","101.755","14.4","214.17","89","60.03","35"
"05/18/12 18:32:27","101.7562","12.7","213.64","38","60.03","35"
"05/18/12 18:37:27","101.7571","7.1","214.38","253","60.03","34"
"05/18/12 18:42:26","101.7581","12.9","214.58","2","60.03","34"
"05/18/12 18:47:27","101.7588","11.1","213.92","19","60.03","34"
"05/18/12 18:52:27","101.7596","16.0","213.89","265","60.03","34"
"05/18/12 18:57:27","101.7602","13.4","214.01","27","60.03","33"
"05/18/12 19:02:27","101.7608","8.1","214.12","168","60.0","33"
"05/18/12 19:07:27","101.7614","0.0","214.1","0","60.03","32"
"05/18/12 19:12:27","101.7619","8.0","214.34","0","60.03","32"
"05/18/12 19:17:27","101.7624","14.5","214.12","0","60.03","32"
"05/18/12 19:22:27","101.7628","14.4","213.79","234","60.03","32"
"05/18/12 19:27:28","101.7632","6.2","214.19","206","60.0","32"
"05/18/12 19:32:26","101.7636","13.3","213.95","14","60.03","31"
"05/18/12 19:37:27","101.7638","0.0","213.73","0","60.03","31"
"05/18/12 19:42:27","101.7641","12.1","214.39","4","60.0","30"
"05/19/12 06:02:27","101.7648","0.0","214.58","0","60.03","20"
"05/19/12 06:07:28","101.7652","0.0","215.44","0","60.0","20"
"05/19/12 06:12:27","101.7657","0.0","213.98","133","60.03","20"
"05/19/12 06:17:28","101.7663","0.0","213.96","0","60.03","20"
"05/19/12 06:22:26","101.7669","12.4","214.13","237","60.0","21"
"05/19/12 06:27:27","101.7679","11.3","214.77","6","60.0","21"
"05/19/12 06:32:28","101.769","15.2","214.73","15","60.0","22"
"05/19/12 06:37:28","101.7703","13.7","215.29","117","60.03","22"
"05/19/12 06:42:27","101.7716","19.9","214.08","292","60.03","23"
"05/19/12 06:47:28","101.7733","14.0","213.78","113","60.03","23"
"05/19/12 06:52:27","101.7748","28.5","213.87","188","60.03","23"
"05/19/12 06:57:26","101.7763","27.9","213.8","97","60.03","23"
"05/19/12 07:02:28","101.7779","11.9","214.16","244","60.0","23"
"05/19/12 07:07:26","101.7806","43.4","214.67","266","60.0","24"
"05/19/12 07:12:28","101.7838","37.5","214.93","343","60.03","24"
"05/19/12 07:17:27","101.787","45.5","214.94","264","60.0","24"
"05/19/12 07:22:28","101.7907","47.3","215.47","257","60.0","25"
"05/19/12 07:27:28","101.7945","51.7","214.92","263","60.0","25"
"05/19/12 07:32:27","101.7984","47.4","215.18","349","60.0","25"
"05/19/12 07:37:28","101.8023","46.0","214.51","245","60.0","25"
"05/19/12 07:42:27","101.8061","53.5","215.28","374","60.0","25"
"05/19/12 07:47:28","101.81","56.2","215.16","379","60.03","26"
"05/19/12 07:52:27","101.8138","43.4","214.74","354","60.0","26"
"05/19/12 07:57:27","101.8177","47.8","214.99","196","60.03","26"
"05/19/12 08:02:27","101.8215","42.7","215.48","382","60.07","26"
"05/19/12 08:07:27","101.8265","88.8","215.15","432","60.0","27"
"05/19/12 08:12:28","101.8336","94.7","215.15","456","60.03","27"
"05/19/12 08:17:27","101.8413","97.6","215.2","472","60.03","27"
"05/19/12 08:22:27","101.8484","92.7","215.06","448","60.03","28"
"05/19/12 08:27:28","101.855","87.5","215.23","429","60.03","28"
"05/19/12 08:32:27","101.8624","99.9","215.94","480","60.03","28"
"05/19/12 08:37:28","101.8702","97.6","216.12","471","60.03","29"
"05/19/12 08:42:27","101.8778","101.6","215.86","482","60.03","29"
"05/19/12 08:47:27","101.886","107.5","216.4","508","60.0","29"
"05/19/12 08:52:26","101.8945","111.6","215.65","527","60.03","30"
"05/19/12 08:57:28","101.9034","112.3","215.91","532","60.07","30"
"05/19/12 09:02:28","101.9121","108.8","215.51","518","60.03","30"
"05/19/12 09:07:26","101.9204","108.2","215.44","513","60.0","31"
"05/19/12 09:12:27","101.9292","119.7","215.88","564","60.03","31"
"05/19/12 09:17:27","101.9388","118.3","215.78","560","60.03","31"
"05/19/12 09:22:27","101.9482","119.6","215.78","560","60.0","32"
"05/19/12 09:27:27","101.9574","122.0","215.53","572","60.0","32"
"05/19/12 09:32:27","101.967","116.6","215.51","553","60.0","32"
"05/19/12 09:37:28","101.9763","121.6","215.69","574","60.0","32"
"05/19/12 09:42:28","101.9864","136.2","215.69","635","60.03","32"
"05/19/12 09:47:27","101.9975","148.0","216.7","684","60.0","33"
"05/19/12 09:52:28","102.0091","151.3","216.27","700","60.0","33"
"05/19/12 09:57:28","102.0208","152.8","216.33","708","60.03","34"
"05/19/12 10:02:28","102.0331","162.4","216.0","749","60.03","35"
"05/19/12 10:07:27","102.0458","160.9","216.72","741","60.03","35"
"05/19/12 10:12:27","102.0585","164.0","216.28","754","60.03","35"
"05/19/12 10:17:28","102.0711","155.7","217.31","710","60.03","36"
"05/19/12 10:22:26","102.0828","150.2","217.01","693","60.0","36"
"05/19/12 10:27:27","102.0956","168.7","216.78","773","60.0","37"
"05/19/12 10:32:28","102.1093","180.7","217.3","824","60.0","37"
"05/19/12 10:37:28","102.1234","184.7","217.7","834","60.0","38"
"05/19/12 10:42:28","102.1378","185.8","217.3","847","60.03","38"
"05/19/12 10:47:27","102.1522","185.2","217.07","838","60.0","39"
"05/19/12 10:52:27","102.1667","188.2","217.17","853","60.03","39"
"05/19/12 10:57:28","102.1814","189.7","218.13","853","60.03","40"
"05/19/12 11:02:28","102.1961","190.4","218.18","851","60.03","41"
"05/19/12 11:07:27","102.211","191.6","218.19","864","60.03","41"
"05/19/12 11:12:28","102.2259","193.0","217.18","873","60.03","41"
"05/19/12 11:17:27","102.2409","192.0","217.9","870","60.03","41"
"05/19/12 11:22:27","102.2559","191.6","216.96","871","60.03","41"
"05/19/12 11:27:27","102.2708","189.7","217.85","863","60.07","42"
"05/19/12 11:32:28","102.2851","185.2","217.32","841","60.0","41"
"05/19/12 11:37:27","102.2996","186.2","216.57","850","60.03","42"
"05/19/12 11:42:28","102.3145","195.2","217.55","881","60.03","42"
"05/19/12 11:47:26","102.3295","195.3","217.91","882","60.0","41"
"05/19/12 11:52:28","102.3447","194.5","217.22","882","60.03","41"
"05/19/12 11:57:26","102.3598","193.8","217.53","882","60.03","41"
"05/19/12 12:02:27","102.375","194.0","217.55","880","60.0","42"
"05/19/12 12:07:28","102.3902","194.7","217.02","884","60.07","42"
"05/19/12 12:12:28","102.4054","194.9","216.23","880","60.0","43"
"05/19/12 12:17:27","102.4206","195.4","217.28","883","60.03","43"
"05/19/12 12:22:28","102.4357","191.6","217.13","870","60.03","43"
"05/19/12 12:27:28","102.4508","194.2","217.19","877","60.03","43"
"05/19/12 12:32:27","102.4658","194.2","217.1","879","60.03","43"
"05/19/12 12:37:28","102.481","194.7","218.2","874","60.0","44"
"05/19/12 12:42:28","102.4961","191.5","217.53","870","60.0","44"
"05/19/12 12:47:27","102.5109","192.0","217.68","867","60.0","44"
"05/19/12 12:52:28","102.526","194.7","217.54","882","60.0","44"
"05/19/12 12:57:28","102.5409","189.7","216.89","866","60.03","44"
"05/19/12 13:02:28","102.5559","193.2","216.81","880","60.03","44"
"05/19/12 13:07:27","102.5708","191.4","216.82","867","60.0","44"
"05/19/12 13:12:28","102.586","194.8","217.38","883","60.03","43"
"05/19/12 13:17:27","102.6011","195.1","217.79","880","59.96","43"
"05/19/12 13:22:27","102.6163","194.6","218.01","880","60.03","43"
"05/19/12 13:27:28","102.6314","194.6","217.78","880","60.03","43"
"05/19/12 13:32:28","102.6465","193.4","217.3","876","60.03","42"
"05/19/12 13:37:28","102.6615","192.1","217.01","873","60.03","42"
"05/19/12 13:42:27","102.6763","185.9","216.95","847","60.03","42"
"05/19/12 13:47:28","102.6906","183.5","217.42","832","60.0","42"
"05/19/12 13:52:27","102.7049","182.0","217.14","834","60.03","43"
"05/19/12 13:57:27","102.7192","183.9","217.18","837","60.03","43"
"05/19/12 14:02:27","102.7335","182.2","216.54","833","60.0","43"
"05/19/12 14:07:27","102.7478","190.6","217.01","868","60.03","43"
"05/19/12 14:12:28","102.7594","151.4","215.86","699","60.0","43"
"05/19/12 14:17:27","102.772","158.7","216.42","730","60.03","43"
"05/19/12 14:22:28","102.7818","193.4","216.75","881","59.96","43"
"05/19/12 14:27:28","102.7936","176.9","218.04","805","60.03","43"
"05/19/12 14:32:26","102.807","170.9","216.69","781","60.03","43"
"05/19/12 14:37:27","102.8203","170.8","216.93","784","60.03","43"
"05/19/12 14:42:28","102.8336","167.4","217.05","768","60.03","43"
"05/19/12 14:47:28","102.8466","164.4","216.93","750","60.0","43"
"05/19/12 14:52:27","102.8592","162.1","216.64","740","60.03","43"
"05/19/12 14:57:27","102.8718","159.5","216.21","733","60.0","43"
"05/19/12 15:02:27","102.8837","157.6","217.32","722","60.03","42"
"05/19/12 15:07:28","102.8958","152.9","216.58","708","60.0","42"
"05/19/12 15:17:27","102.9194","150.0","216.34","695","60.0","41"
"05/19/12 15:22:28","102.9309","144.4","216.06","668","60.0","41"
"05/19/12 15:27:27","102.942","141.2","216.41","656","60.03","41"
"05/19/12 15:32:28","102.9529","136.5","216.01","634","60.0","41"
"05/19/12 15:37:27","102.9634","135.0","217.32","624","60.03","41"
"05/19/12 15:42:27","102.9739","134.3","216.35","627","60.03","40"
"05/19/12 15:47:27","102.9844","135.7","217.22","632","60.03","40"
"05/19/12 15:52:28","102.9947","131.7","217.0","609","60.0","40"
"05/19/12 15:57:28","103.0028","31.5","215.16","227","60.03","39"
"05/19/12 16:02:28","103.0055","46.9","214.59","323","60.0","38"
"05/19/12 16:07:27","103.0114","142.9","217.0","661","60.03","38"
"05/19/12 16:12:28","103.0217","132.3","216.52","621","60.03","38"
"05/19/12 16:17:27","103.0315","122.5","214.9","577","60.0","38"
"05/19/12 16:22:27","103.0406","111.4","214.77","528","60.03","38"
"05/19/12 16:27:27","103.049","104.4","214.59","502","60.03","38"
"05/19/12 16:32:28","103.057","100.3","214.88","482","60.03","38"
"05/19/12 16:37:28","103.0647","96.8","214.78","467","60.0","38"
"05/19/12 16:42:27","103.0719","91.0","215.19","444","60.03","38"
"05/19/12 16:47:27","103.0789","87.0","215.63","418","60.03","38"
"05/19/12 16:52:28","103.0854","81.3","215.12","399","60.0","38"
"05/19/12 16:57:27","103.0914","75.2","214.72","372","60.03","37"
"05/19/12 17:02:28","103.0968","41.6","213.75","395","60.03","37"
"05/19/12 17:07:27","103.1007","53.6","213.86","194","60.0","37"
"05/19/12 17:12:27","103.1046","42.9","214.5","406","60.03","37"
"05/19/12 17:17:28","103.1085","62.3","214.45","296","60.03","37"
"05/19/12 17:22:28","103.1124","49.3","214.23","179","60.03","36"
"05/19/12 17:27:28","103.1163","49.9","214.3","350","60.03","36"
"05/19/12 17:32:28","103.1201","54.0","215.29","352","60.0","36"
"05/19/12 17:37:27","103.1239","42.8","214.17","260","60.03","36"
"05/19/12 17:42:27","103.1274","39.0","214.55","225","60.03","36"
"05/19/12 17:47:27","103.1307","36.2","214.41","255","60.03","36"
"05/19/12 17:52:28","103.1337","41.9","214.5","305","60.03","36"
"05/19/12 17:57:28","103.1364","29.8","214.46","268","60.03","35"
"05/19/12 18:02:27","103.1384","25.4","214.03","63","60.03","35"
"05/19/12 18:07:28","103.1402","28.8","214.53","169","60.03","35"
"05/19/12 18:12:28","103.1418","16.1","214.44","19","60.03","35"
"05/19/12 18:17:27","103.1436","19.2","215.0","269","60.07","35"
"05/19/12 18:22:28","103.1451","27.1","214.16","238","60.03","35"
"05/19/12 18:27:27","103.1464","16.0","213.1","207","60.07","34"
"05/19/12 18:32:28","103.1476","12.7","213.08","164","60.03","34"
"05/19/12 18:37:27","103.1487","13.2","213.38","21","60.0","34"
"05/19/12 18:42:28","103.1497","12.6","213.16","74","60.03","34"
"05/19/12 18:47:28","103.1504","14.9","212.63","1","60.03","33"
"05/19/12 18:52:27","103.1511","0.0","212.88","6","60.03","33"
"05/19/12 18:57:28","103.1518","13.4","213.19","0","60.03","33"
"05/19/12 19:02:27","103.1523","3.6","213.66","0","60.03","33"
"05/19/12 19:07:27","103.1529","14.5","212.85","225","60.0","33"
"05/19/12 19:12:28","103.1535","13.7","213.41","14","60.03","33"
"05/19/12 19:17:28","103.154","0.0","213.23","0","60.03","32"
"05/19/12 19:22:27","103.1544","0.0","213.32","0","60.03","32"
"05/19/12 19:27:28","103.1549","14.2","212.87","0","60.07","32"
"05/19/12 19:32:27","103.1552","14.0","213.21","6","60.0","32"
"05/20/12 06:07:28","103.1565","0.0","214.12","0","60.0","22"
"05/20/12 06:12:28","103.1571","10.7","213.99","6","60.03","22"
"05/20/12 06:17:29","103.1581","13.8","215.08","46","60.03","22"
"05/20/12 06:22:27","103.159","6.7","214.61","209","60.03","22"
"05/20/12 06:27:28","103.16","13.0","214.4","269","60.0","23"
"05/20/12 06:32:28","103.1611","17.3","214.6","20","60.03","23"
"05/20/12 06:37:29","103.1628","13.1","214.47","215","60.03","23"
"05/20/12 06:42:28","103.1648","26.2","214.97","202","60.0","24"
"05/20/12 06:47:29","103.1673","33.8","214.24","135","60.03","24"
"05/20/12 06:52:29","103.1692","33.7","214.63","94","60.0","24"
"05/20/12 06:57:27","103.1707","13.0","213.8","303","60.03","25"
"05/20/12 07:02:28","103.1723","30.0","214.29","109","60.0","25"
"05/20/12 07:07:28","103.1739","26.1","214.15","240","60.03","25"
"05/20/12 07:12:27","103.1754","15.1","214.5","235","60.03","25"
"05/20/12 07:17:29","103.1769","31.0","213.94","69","60.0","26"
"05/20/12 07:22:28","103.1783","22.1","213.34","236","60.0","26"
"05/20/12 07:27:28","103.1795","14.0","213.98","28","60.03","26"
"05/20/12 07:32:29","103.1803","13.6","214.31","188","60.03","26"
"05/20/12 07:37:27","103.1814","10.7","213.45","17","60.0","26"
"05/20/12 07:42:28","103.1823","15.6","214.05","46","60.03","26"
"05/20/12 07:47:29","103.1838","26.0","214.35","151","60.03","26"
"05/20/12 07:52:29","103.1867","44.4","214.47","253","60.03","26"
"05/20/12 07:57:28","103.1924","83.7","214.96","408","60.0","27"
"05/20/12 08:02:28","103.197","70.0","215.73","347","60.03","27"
"05/20/12 08:07:29","103.2029","93.3","215.98","451","60.0","28"
"05/20/12 08:12:29","103.2106","103.6","214.8","497","60.0","29"
"05/20/12 08:17:29","103.2176","57.1","215.16","85","60.03","29"
"05/20/12 08:22:28","103.221","48.2","214.16","344","60.03","30"
"05/20/12 08:27:27","103.2252","105.5","215.6","505","60.03","30"
"05/20/12 08:32:29","103.2328","77.8","214.71","386","60.03","31"
"05/20/12 08:37:28","103.2403","101.9","215.54","489","60.0","31"
"05/20/12 08:42:29","103.2463","69.9","214.31","353","60.03","32"
"05/20/12 08:47:28","103.2523","47.9","214.61","78","60.0","32"
"05/20/12 08:52:29","103.2561","42.3","214.73","384","60.03","32"
"05/20/12 08:57:29","103.2613","44.7","215.2","385","60.07","32"
"05/20/12 09:02:28","103.2695","133.0","216.45","618","60.0","32"
"05/20/12 09:07:28","103.278","112.7","216.16","535","60.03","33"
"05/20/12 09:12:28","103.2877","131.4","216.08","614","60.03","34"
"05/20/12 09:17:27","103.2981","137.9","216.42","645","60.03","35"
"05/20/12 09:22:28","103.3049","85.9","215.4","418","60.0","34"
"05/20/12 09:27:29","103.3148","143.5","216.79","667","60.0","35"
"05/20/12 09:32:28","103.3266","164.1","217.77","747","60.0","36"
"05/20/12 09:37:28","103.336","161.9","217.74","740","60.0","36"
"05/20/12 09:42:29","103.3462","103.2","216.73","488","60.03","36"
"05/20/12 09:47:28","103.3541","122.7","217.55","572","60.03","36"
"05/20/12 09:52:28","103.3643","175.8","217.57","803","60.03","36"
"05/20/12 09:57:29","103.3767","173.8","217.24","788","60.03","37"
"05/20/12 10:02:28","103.3884","90.6","215.46","442","60.03","37"
"05/20/12 10:07:29","103.3965","103.0","216.17","490","60.03","37"
"05/20/12 10:12:28","103.4033","92.7","217.57","445","60.03","36"
"05/20/12 10:17:27","103.4117","80.2","217.08","393","60.03","36"
"05/20/12 10:22:29","103.4179","80.4","217.41","391","60.03","35"
"05/20/12 10:27:28","103.4252","134.4","217.42","628","60.03","35"
"05/20/12 10:32:28","103.433","141.4","217.75","658","60.03","35"
"05/20/12 10:37:28","103.4394","90.0","217.41","435","60.0","35"
"05/20/12 10:42:28","103.4473","64.5","215.7","326","60.03","34"
"05/20/12 10:47:28","103.4525","78.7","216.16","388","60.03","34"
"05/20/12 10:52:28","103.4589","102.5","215.7","487","60.0","34"
"05/20/12 10:57:28","103.4706","115.9","216.55","549","60.03","35"
"05/20/12 11:02:28","103.4815","126.3","216.98","589","60.03","35"
"05/20/12 11:07:28","103.4928","108.9","215.95","517","60.0","36"
"05/20/12 11:12:27","103.5048","187.3","218.0","847","60.0","37"
"05/20/12 11:17:28","103.5187","185.7","218.24","841","60.03","38"
"05/20/12 11:22:29","103.5324","186.8","218.29","848","60.0","39"
"05/20/12 11:27:28","103.5453","147.3","216.68","681","60.03","39"
"05/20/12 11:32:27","103.5549","97.3","216.06","468","60.03","39"
"05/20/12 11:37:28","103.5623","57.4","215.17","152","60.0","38"
"05/20/12 11:42:27","103.5656","37.8","215.56","174","60.03","38"
"05/20/12 11:47:28","103.5684","40.8","214.74","369","60.0","36"
"05/20/12 11:52:28","103.5723","89.5","216.29","435","60.0","34"
"05/20/12 11:57:29","103.5792","94.3","217.3","452","60.07","32"
"05/20/12 12:02:27","103.5897","191.4","218.3","862","60.03","32"
"05/20/12 12:07:29","103.5967","47.0","215.67","120","60.03","31"
"05/20/12 12:12:29","103.5989","32.5","215.01","66","60.0","30"
"05/20/12 12:17:29","103.6003","0.0","213.86","134","60.03","29"
"05/20/12 12:42:27","103.6005","0.0","214.92","0","60.03","22"
"05/20/12 12:47:29","103.6011","9.0","214.84","183","60.03","21"
"05/20/12 12:52:27","103.6025","24.3","214.68","38","60.03","21"
"05/20/12 12:57:28","103.6045","24.3","215.09","61","60.0","21"
"05/20/12 13:02:29","103.6063","27.8","214.98","79","60.03","21"
"05/20/12 13:07:28","103.6084","40.8","215.19","113","60.03","21"
"05/20/12 13:12:29","103.6123","97.4","217.08","467","60.0","21"
"05/20/12 13:17:29","103.625","195.7","218.06","877","60.03","23"
"05/20/12 13:22:29","103.6403","195.5","217.76","884","60.0","25"
"05/20/12 13:27:29","103.6527","67.0","214.68","342","60.0","25"
"05/20/12 13:32:29","103.6565","45.0","214.42","90","60.0","24"
"05/20/12 13:37:27","103.6592","31.6","214.7","97","60.0","24"
"05/20/12 13:42:28","103.6608","12.6","213.92","33","60.03","24"
"05/20/12 13:47:29","103.6618","22.5","213.8","22","60.03","23"
"05/20/12 13:52:27","103.6632","15.7","213.57","19","60.0","23"
"05/20/12 13:57:29","103.6639","0.0","212.9","0","60.07","23"
"05/20/12 14:02:27","103.6652","21.7","213.52","34","60.03","23"
"05/20/12 14:07:27","103.6662","0.0","212.72","201","60.0","22"
"05/20/12 14:12:28","103.6667","12.1","213.81","1","60.0","22"
"05/20/12 14:17:28","103.6673","13.9","213.78","10","60.03","22"
"05/20/12 14:22:28","103.669","13.3","214.89","19","60.03","22"
"05/20/12 14:27:28","103.6706","0.0","213.93","1","60.03","22"
"05/20/12 14:32:29","103.6712","0.0","214.27","0","60.03","20"
"05/20/12 14:37:27","103.6715","13.4","214.41","10","60.03","19"
"05/20/12 14:42:29","103.6732","29.5","214.13","80","60.03","19"
"05/20/12 14:47:28","103.6777","135.2","215.74","624","60.0","18"
"05/20/12 14:52:29","103.6835","45.4","214.27","251","60.0","17"
"05/20/12 14:57:28","103.6857","13.7","213.48","19","60.07","17"
"05/20/12 15:02:29","103.6864","12.3","213.53","95","60.0","16"
"05/20/12 15:27:28","103.6882","22.9","214.24","86","60.07","15"
"05/20/12 17:42:29","103.6894","4.0","214.71","225","60.03","16"
"05/20/12 17:47:29","103.6898","0.0","214.59","0","60.0","16"
"05/20/12 18:17:29","103.691","0.0","214.48","0","60.03","13"
"05/20/12 18:22:29","103.6918","4.3","214.68","222","60.07","12"
"05/20/12 18:27:28","103.6926","13.0","213.96","5","60.03","12"
"05/20/12 18:57:29","103.6931","0.0","212.53","0","60.03","11"
"05/20/12 19:02:29","103.6935","0.0","213.14","0","60.0","11"
"05/20/12 19:07:27","103.694","13.0","213.18","2","60.07","11"
"05/20/12 19:12:29","103.6948","14.5","213.52","1","60.0","11"
"05/20/12 19:17:28","103.6952","0.0","213.85","0","60.0","11"
"05/20/12 19:22:29","103.6958","0.0","214.19","0","60.03","11"
"05/20/12 19:32:28","103.6962","0.0","213.98","0","60.03","11"
"05/21/12 05:52:28","103.6964","0.0","212.84","0","60.03","9"
"05/21/12 05:57:28","103.6966","0.0","214.37","0","60.03","9"
"05/21/12 06:02:28","103.6969","0.0","214.53","0","60.0","10"
"05/21/12 06:07:28","103.6972","0.0","214.77","0","60.0","10"
"05/21/12 06:12:28","103.6977","14.2","214.44","2","60.03","10"
"05/21/12 06:17:29","103.6983","0.0","214.19","108","60.0","10"
"05/21/12 06:22:28","103.699","12.1","214.21","6","60.03","11"
"05/21/12 06:27:29","103.6999","16.5","214.27","175","60.03","11"
"05/21/12 06:32:28","103.7011","17.2","214.92","107","60.0","11"
"05/21/12 06:37:28","103.7025","21.1","215.28","225","60.03","11"
"05/21/12 06:42:29","103.7044","18.0","214.65","25","60.0","11"
"05/21/12 06:47:28","103.7063","14.0","214.0","210","60.03","12"
"05/21/12 06:52:29","103.7087","37.2","214.59","62","60.03","12"
"05/21/12 06:57:29","103.7111","33.1","215.36","86","60.0","12"
"05/21/12 07:02:28","103.7137","31.0","214.43","157","60.03","12"
"05/21/12 07:07:29","103.7164","44.3","214.32","374","60.0","13"
"05/21/12 07:12:30","103.7196","26.5","213.71","296","60.03","13"
"05/21/12 07:17:28","103.7228","47.6","214.29","253","60.0","13"
"05/21/12 07:22:29","103.726","14.7","213.65","34","60.0","13"
"05/21/12 07:27:29","103.73","65.5","215.15","333","60.0","13"
"05/21/12 07:32:29","103.7348","70.3","215.26","354","60.0","13"
"05/21/12 07:37:29","103.7398","70.1","214.57","351","60.03","14"
"05/21/12 07:42:28","103.7454","73.6","213.92","368","60.0","15"
"05/21/12 07:47:28","103.7513","78.0","212.96","391","60.03","15"
"05/21/12 07:52:29","103.7575","83.3","215.2","409","60.0","15"
"05/21/12 07:57:28","103.7642","87.4","215.74","427","60.07","16"
"05/21/12 08:02:29","103.7713","93.1","215.63","449","60.0","17"
"05/21/12 08:07:29","103.7786","97.6","214.96","471","60.0","17"
"05/21/12 08:12:28","103.7864","101.0","213.65","489","60.03","18"
"05/21/12 08:17:29","103.7944","106.6","214.29","510","60.03","18"
"05/21/12 08:22:28","103.8029","112.0","215.89","532","60.0","18"
"05/21/12 08:27:29","103.8118","116.0","215.37","549","59.96","19"
"05/21/12 08:32:28","103.821","120.1","216.08","569","60.03","19"
"05/21/12 08:37:29","103.8305","124.4","215.91","583","60.0","20"
"05/21/12 08:42:28","103.8404","128.6","216.11","604","60.03","20"
"05/21/12 08:47:29","103.8505","132.6","216.0","624","60.0","20"
"05/21/12 08:52:29","103.8611","136.3","215.99","637","60.03","21"
"05/21/12 08:57:28","103.8717","140.3","216.25","646","60.0","22"
"05/21/12 09:02:28","103.8828","144.4","216.25","670","60.03","22"
"05/21/12 09:07:29","103.8942","148.3","215.78","689","60.07","23"
"05/21/12 09:12:28","103.9059","152.7","216.22","698","60.0","23"
"05/21/12 09:17:29","103.9179","156.5","217.26","722","60.03","23"
"05/21/12 09:22:28","103.9301","158.1","216.88","730","60.03","23"
"05/21/12 09:27:29","103.9425","158.6","216.3","730","60.0","24"
"05/21/12 09:32:29","103.955","160.6","215.68","741","60.0","24"
"05/21/12 09:37:29","103.9675","162.9","216.92","750","60.0","24"
"05/21/12 09:42:28","103.9803","166.3","216.7","762","60.03","25"
"05/21/12 09:47:29","103.9934","170.5","216.99","776","60.0","25"
"05/21/12 09:52:29","104.0069","175.9","217.38","797","60.03","26"
"05/21/12 09:57:29","104.0207","178.9","217.79","815","60.03","26"
"05/21/12 10:02:28","104.0348","182.2","217.43","829","60.0","27"
"05/21/12 10:07:28","104.049","184.0","217.18","840","60.07","27"
"05/21/12 10:12:28","104.0635","186.5","216.34","854","60.07","27"
"05/21/12 10:17:29","104.0781","188.2","216.5","853","60.0","28"
"05/21/12 10:22:28","104.0929","189.6","217.72","860","60.03","29"
"05/21/12 10:27:29","104.1078","195.0","218.04","879","60.03","29"
"05/21/12 10:32:28","104.123","196.5","217.6","884","59.96","29"
"05/21/12 10:37:29","104.1383","195.8","217.0","884","60.03","29"
"05/21/12 10:42:29","104.1536","195.6","217.56","886","60.0","29"
"05/21/12 10:47:28","104.1688","196.0","217.84","884","60.03","30"
"05/21/12 10:52:28","104.184","195.1","216.28","889","60.03","30"
"05/21/12 10:57:30","104.1993","195.8","217.86","886","60.03","30"
"05/21/12 11:02:29","104.2145","194.9","217.58","884","60.03","31"
"05/21/12 11:07:28","104.2297","195.1","217.42","889","60.0","31"
"05/21/12 11:12:29","104.245","195.3","217.68","884","60.0","31"
"05/21/12 11:17:30","104.2603","195.4","218.2","883","60.03","31"
"05/21/12 11:22:29","104.2755","195.1","219.11","876","60.0","32"
"05/21/12 11:27:28","104.2907","195.1","218.72","879","60.0","32"
"05/21/12 11:32:28","104.3059","195.0","217.78","883","60.0","32"
"05/21/12 11:37:29","104.3211","195.0","217.54","884","60.03","32"
"05/21/12 11:42:29","104.3363","195.0","217.45","883","60.0","32"
"05/21/12 11:47:28","104.3515","195.5","216.8","887","60.03","33"
"05/21/12 11:52:29","104.3668","194.1","216.35","888","60.0","33"
"05/21/12 11:57:30","104.3819","195.4","216.53","884","60.0","33"
"05/21/12 12:02:29","104.3971","195.1","217.26","885","60.0","34"
"05/21/12 12:07:30","104.4123","194.5","215.76","886","60.0","34"
"05/21/12 12:12:30","104.4275","194.7","216.99","884","60.0","34"
"05/21/12 12:17:29","104.4427","195.1","217.82","884","60.03","33"
"05/21/12 12:22:28","104.4579","194.6","216.4","882","60.0","34"
"05/21/12 12:27:29","104.4731","195.2","216.43","889","60.0","34"
"05/21/12 12:32:28","104.4882","194.7","217.11","877","60.03","33"
"05/21/12 12:37:29","104.5035","194.9","216.76","881","60.03","33"
"05/21/12 12:42:30","104.5187","194.7","215.2","890","60.0","34"
"05/21/12 12:47:30","104.5339","195.4","215.74","889","60.03","34"
"05/21/12 12:52:28","104.549","194.8","215.44","890","60.0","34"
"05/21/12 12:57:30","104.5643","194.5","216.71","884","60.03","34"
"05/21/12 13:02:28","104.5794","194.7","216.6","884","60.0","34"
"05/21/12 13:07:28","104.5946","194.8","217.09","881","60.03","34"
"05/21/12 13:12:29","104.6099","194.7","217.36","882","60.03","34"
"05/21/12 13:17:28","104.625","195.0","216.95","886","60.0","34"
"05/21/12 13:22:28","104.6402","195.0","215.91","891","60.03","34"
"05/21/12 13:27:29","104.6554","195.0","217.07","884","60.0","34"
"05/21/12 13:32:29","104.6707","194.9","217.77","882","60.03","35"
"05/21/12 13:37:28","104.6858","195.1","217.98","880","60.0","35"
"05/21/12 13:42:29","104.701","195.2","218.22","878","60.0","34"
"05/21/12 13:47:28","104.7161","194.6","217.56","883","60.0","34"
"05/21/12 13:52:28","104.7313","194.8","217.06","882","60.03","34"
"05/21/12 13:57:29","104.7465","195.5","218.24","883","60.0","34"
"05/21/12 14:02:29","104.7618","195.2","217.46","886","60.03","34"
"05/21/12 14:07:29","104.7769","195.2","216.87","887","60.0","33"
"05/21/12 14:12:29","104.7922","195.3","217.27","888","60.03","33"
"05/21/12 14:17:28","104.8074","195.4","217.47","887","60.0","32"
"05/21/12 14:22:28","104.8227","194.7","216.89","887","60.0","32"
"05/21/12 14:27:30","104.8378","191.4","217.54","861","60.03","32"
"05/21/12 14:32:28","104.8526","189.3","217.27","853","60.0","32"
"05/21/12 14:37:29","104.8673","186.5","217.4","848","60.0","32"
"05/21/12 14:42:30","104.8819","185.6","218.27","844","60.03","32"
"05/21/12 14:47:29","104.8961","182.3","217.49","826","60.03","32"
"05/21/12 14:52:30","104.9103","179.4","217.9","815","60.0","32"
"05/21/12 14:57:30","104.9242","178.2","217.58","811","60.03","32"
"05/21/12 15:02:28","104.9379","174.9","217.41","804","60.0","32"
"05/21/12 15:07:29","104.9514","171.5","217.87","781","60.0","32"
"05/21/12 15:12:29","104.9647","167.5","217.18","769","60.0","32"
"05/21/12 15:17:30","104.9777","165.4","217.93","755","60.03","32"
"05/21/12 15:22:29","104.9904","163.0","217.45","742","60.03","32"
"05/21/12 15:27:29","105.0029","159.7","217.99","727","60.03","32"
"05/21/12 15:32:28","105.0152","157.1","217.73","723","60.0","32"
"05/21/12 15:37:29","105.0273","153.1","217.19","707","60.03","32"
"05/21/12 15:42:30","105.0392","149.7","217.26","692","60.03","31"
"05/21/12 15:47:29","105.0506","145.6","216.64","671","60.0","32"
"05/21/12 15:52:29","105.0618","141.3","216.66","658","60.0","32"
"05/21/12 15:57:28","105.0727","137.8","217.14","640","60.03","32"
"05/21/12 16:02:29","105.0833","134.2","217.11","618","60.03","32"
"05/21/12 16:07:29","105.0935","130.2","217.78","604","60.0","32"
"05/21/12 16:12:29","105.1035","126.9","217.52","591","60.03","32"
"05/21/12 16:17:29","105.1133","122.0","216.65","574","60.0","31"
"05/21/12 16:22:28","105.1226","118.6","216.75","555","60.03","31"
"05/21/12 16:27:30","105.1318","115.3","216.32","542","60.03","31"
"05/21/12 16:32:29","105.1405","110.8","215.65","525","60.03","31"
"05/21/12 16:37:29","105.1489","106.2","215.93","507","60.03","30"
"05/21/12 16:42:29","105.1571","102.5","215.8","483","60.0","30"
"05/21/12 16:47:28","105.1648","98.2","215.58","471","60.0","30"
"05/21/12 16:52:28","105.1723","93.6","216.07","453","60.03","30"
"05/21/12 16:57:28","105.1794","89.3","216.63","431","60.03","29"
"05/21/12 17:02:29","105.1863","85.5","216.33","416","60.07","29"
"05/21/12 17:07:29","105.1927","81.1","215.89","394","60.0","29"
"05/21/12 17:12:29","105.1988","76.2","215.37","377","60.03","28"
"05/21/12 17:17:28","105.2045","70.7","215.17","357","60.03","28"
"05/21/12 17:22:29","105.2098","66.6","215.56","333","60.03","28"
"05/21/12 17:27:29","105.2148","61.9","215.8","317","60.03","28"
"05/21/12 17:32:29","105.219","55.8","215.65","81","60.03","28"
"05/21/12 17:37:28","105.2227","59.8","215.79","245","60.0","28"
"05/21/12 17:42:29","105.2266","48.6","215.29","254","60.03","28"
"05/21/12 17:47:28","105.2301","50.6","214.66","299","60.03","28"
"05/21/12 17:52:29","105.2334","45.5","214.75","88","60.03","27"
"05/21/12 17:57:29","105.2363","30.7","215.01","218","60.07","27"
"05/21/12 18:02:30","105.2389","35.6","214.41","247","60.03","27"
"05/21/12 18:07:28","105.2412","25.2","213.15","18","60.03","26"
"05/21/12 18:12:29","105.2432","24.8","213.72","182","60.03","26"
"05/21/12 18:17:29","105.2449","11.3","213.53","21","60.03","26"
"05/21/12 18:22:30","105.2464","15.6","213.73","8","60.03","25"
"05/21/12 18:27:29","105.2477","13.7","214.39","26","60.03","25"
"05/21/12 18:32:29","105.2487","15.4","213.08","1","60.03","24"
"05/21/12 18:37:30","105.2495","13.5","213.07","2","60.0","24"
"05/21/12 18:42:29","105.2502","4.7","214.09","207","60.03","24"
"05/21/12 18:47:30","105.2507","0.0","213.32","0","60.03","23"
"05/21/12 18:52:29","105.2513","15.1","212.21","258","60.07","23"
"05/21/12 18:57:28","105.2517","0.0","213.59","0","60.03","23"
"05/21/12 19:02:28","105.2522","0.0","213.08","0","60.0","22"
"05/21/12 19:07:28","105.2526","12.2","213.89","1","60.03","22"
"05/21/12 19:12:30","105.253","14.0","213.32","47","59.96","22"
"05/21/12 19:17:30","105.2533","0.0","212.62","0","60.03","22"
"05/21/12 19:22:29","105.2537","14.3","213.58","2","60.07","22"
"05/21/12 19:27:29","105.254","0.0","213.85","0","60.03","21"
"05/21/12 19:32:30","105.2543","7.2","213.89","123","60.0","21"
"05/21/12 19:37:29","105.2545","0.0","213.14","0","60.0","21"
"05/22/12 05:52:29","105.2551","11.1","211.95","0","60.03","13"
"05/22/12 05:57:30","105.2554","11.8","212.44","1","60.07","13"
"05/22/12 06:02:29","105.2557","15.1","212.05","2","60.0","13"
"05/22/12 06:07:30","105.2561","0.0","212.53","0","60.0","13"
"05/22/12 06:12:29","105.2566","14.9","215.0","75","60.0","14"
"05/22/12 06:17:30","105.2572","11.7","213.13","0","60.0","14"
"05/22/12 06:22:29","105.2578","13.1","212.51","0","60.03","14"
"05/22/12 06:27:29","105.2584","0.0","214.42","188","60.0","15"
"05/22/12 06:32:30","105.2589","13.7","214.2","25","60.03","15"
"05/22/12 06:37:29","105.2595","0.0","214.25","74","60.03","15"
"05/22/12 06:42:29","105.2605","19.7","214.95","36","60.03","15"
"05/22/12 06:47:29","105.2627","28.9","213.71","83","60.0","15"
"05/22/12 06:52:30","105.2651","26.9","214.03","104","60.03","16"
"05/22/12 06:57:30","105.2681","45.8","214.35","108","60.03","17"
"05/22/12 07:02:30","105.2705","27.4","214.09","75","60.0","17"
"05/22/12 07:07:29","105.2732","39.7","214.34","204","60.03","18"
"05/22/12 07:12:30","105.2766","39.3","214.29","146","60.03","18"
"05/22/12 07:17:29","105.2806","72.5","215.21","364","60.03","19"
"05/22/12 07:22:30","105.2847","53.3","215.84","171","60.0","19"
"05/22/12 07:27:29","105.2884","36.2","214.92","291","60.03","20"
"05/22/12 07:32:30","105.2916","34.1","214.77","100","60.03","20"
"05/22/12 07:37:30","105.2974","81.1","215.24","399","60.0","20"
"05/22/12 07:42:29","105.3037","87.0","215.05","422","60.03","21"
"05/22/12 07:47:30","105.3108","98.7","216.09","474","60.03","22"
"05/22/12 07:52:29","105.3188","108.2","214.48","520","60.03","23"
"05/22/12 07:57:30","105.3254","63.8","214.52","95","59.96","23"
"05/22/12 08:02:29","105.3295","62.4","214.94","321","60.03","23"
"05/22/12 08:07:30","105.3347","72.1","214.62","400","60.03","23"
"05/22/12 08:12:30","105.3385","56.7","214.73","109","60.03","23"
"05/22/12 08:17:29","105.3424","56.7","214.3","132","60.03","22"
"05/22/12 08:22:29","105.3462","44.3","214.95","316","60.03","22"
"05/22/12 08:27:28","105.3499","50.9","214.75","342","60.0","22"
"05/22/12 08:32:30","105.353","38.6","214.19","252","60.0","22"
"05/22/12 08:37:30","105.3555","25.9","214.72","246","60.0","22"
"05/22/12 08:42:29","105.3575","30.7","213.79","54","60.0","21"
"05/22/12 08:47:30","105.3591","12.5","214.38","4","60.0","20"
"05/22/12 08:52:29","105.3605","26.9","214.34","30","60.0","20"
"05/22/12 08:57:29","105.3623","14.3","214.29","101","60.03","20"
"05/22/12 09:02:30","105.3644","31.7","215.06","273","60.0","20"
"05/22/12 09:07:30","105.3665","25.0","215.36","93","60.0","20"
"05/22/12 09:12:30","105.3691","33.7","214.46","273","60.0","20"
"05/22/12 09:17:30","105.3723","44.2","214.99","344","60.03","20"
"05/22/12 09:22:30","105.3754","33.6","214.3","85","60.07","20"
"05/22/12 09:27:29","105.3784","39.3","214.24","298","60.0","20"
"05/22/12 09:32:30","105.3816","52.1","213.1","231","60.03","20"
"05/22/12 09:37:30","105.3852","46.0","213.51","82","60.03","20"
"05/22/12 09:42:30","105.3891","44.1","214.6","367","60.03","20"
"05/22/12 09:47:29","105.393","55.3","215.12","78","60.03","20"
"05/22/12 09:52:29","105.3968","58.2","215.4","271","60.0","21"
"05/22/12 09:57:30","105.4007","43.0","214.44","362","60.03","21"
"05/22/12 10:02:29","105.4045","50.3","213.61","147","60.03","21"
"05/22/12 10:07:30","105.4084","46.6","214.16","220","60.03","22"
"05/22/12 10:12:29","105.4132","102.8","215.29","492","60.0","22"
"05/22/12 10:17:30","105.4206","95.7","214.62","460","60.03","22"
"05/22/12 10:22:30","105.4281","100.5","214.34","487","60.03","23"
"05/22/12 10:27:30","105.4374","110.4","215.04","528","60.0","24"
"05/22/12 10:32:30","105.4445","81.6","214.79","400","60.03","24"
"05/22/12 10:37:29","105.4501","65.7","214.32","335","60.0","24"
"05/22/12 10:42:29","105.4545","57.8","214.46","212","60.03","23"
"05/22/12 10:47:30","105.4584","49.1","214.7","376","60.03","23"
"05/22/12 10:52:29","105.4623","47.0","214.99","386","60.0","23"
"05/22/12 10:57:30","105.4661","58.5","215.83","330","60.03","23"
"05/22/12 11:02:30","105.47","45.5","215.61","379","60.03","23"
"05/22/12 11:07:29","105.4738","62.2","215.45","326","60.0","23"
"05/22/12 11:12:30","105.4777","46.5","214.25","380","60.0","23"
"05/22/12 11:17:30","105.4816","38.2","215.16","122","60.03","23"
"05/22/12 11:22:29","105.4855","49.9","215.57","385","60.03","23"
"05/22/12 11:27:30","105.4918","97.3","216.21","468","60.0","24"
"05/22/12 11:32:29","105.4995","100.5","216.11","481","60.0","24"
"05/22/12 11:37:29","105.507","93.7","216.07","451","60.03","24"
"05/22/12 11:42:30","105.5142","84.8","215.44","417","60.0","24"
"05/22/12 11:47:30","105.5203","72.4","213.58","362","60.03","24"
"05/22/12 11:52:30","105.5256","65.5","214.75","334","60.0","24"
"05/22/12 11:57:30","105.5302","53.0","215.08","330","60.0","24"
"05/22/12 12:02:29","105.534","62.0","214.7","336","60.03","24"
"05/22/12 12:07:29","105.5377","49.3","214.68","295","60.03","24"
"05/22/12 12:12:30","105.5408","45.4","214.95","309","60.03","24"
"05/22/12 12:17:29","105.5438","30.1","214.65","242","60.03","23"
"05/22/12 12:22:29","105.5463","31.5","215.27","75","60.03","23"
"05/22/12 12:27:30","105.5492","41.3","214.73","321","60.0","22"
"05/22/12 12:32:30","105.5522","34.7","214.84","116","60.0","22"
"05/22/12 12:37:30","105.5554","47.9","214.58","205","60.0","22"
"05/22/12 12:42:30","105.5588","39.3","213.66","198","60.0","21"
"05/22/12 12:47:30","105.5619","32.4","214.06","127","60.03","21"
"05/22/12 12:52:30","105.5646","36.9","214.32","69","60.03","20"
"05/22/12 12:57:29","105.5671","35.7","214.83","215","60.03","20"
"05/22/12 13:02:29","105.5695","36.2","214.02","73","60.03","20"
"05/22/12 13:07:30","105.5722","31.0","214.92","75","60.03","20"
"05/22/12 13:12:31","105.5748","36.3","214.57","212","60.03","20"
"05/22/12 13:17:29","105.5777","39.4","214.55","151","60.03","20"
"05/22/12 13:22:29","105.5812","53.2","214.64","311","60.0","20"
"05/22/12 13:27:30","105.5848","47.6","214.85","101","60.0","20"
"05/22/12 13:32:29","105.5875","30.4","215.02","304","60.0","20"
"05/22/12 13:37:30","105.5905","32.9","214.05","169","60.0","20"
"05/22/12 13:42:29","105.5931","29.8","214.22","239","60.0","20"
"05/22/12 13:47:29","105.5962","38.1","215.04","155","60.0","20"
"05/22/12 13:52:29","105.5998","42.6","215.18","285","60.03","20"
"05/22/12 13:57:30","105.6036","46.2","215.37","389","60.03","20"
"05/22/12 14:02:29","105.6074","54.8","216.05","118","60.0","20"
"05/22/12 14:07:30","105.6109","37.7","214.99","240","60.03","20"
"05/22/12 14:12:30","105.6141","48.9","215.51","275","60.03","20"
"05/22/12 14:17:30","105.6174","33.6","214.56","101","60.03","20"
"05/22/12 14:22:29","105.6204","43.7","215.2","204","60.0","20"
"05/22/12 14:27:30","105.6233","35.4","215.26","187","60.03","20"
"05/22/12 14:32:30","105.6259","40.2","214.43","102","60.0","20"
"05/22/12 14:37:30","105.6288","39.3","214.48","206","60.03","20"
"05/22/12 14:42:30","105.6318","43.5","213.5","278","60.03","20"
"05/22/12 14:47:30","105.6349","43.6","214.15","294","60.03","20"
"05/22/12 14:52:30","105.6379","31.0","214.74","197","60.03","19"
"05/22/12 14:57:30","105.6409","47.9","214.47","99","60.03","19"
"05/22/12 15:02:29","105.6441","36.8","215.17","336","60.03","19"
"05/22/12 15:07:29","105.6477","54.8","215.07","326","60.03","19"
"05/22/12 15:12:30","105.6516","39.5","214.53","128","60.03","19"
"05/22/12 15:17:29","105.6556","41.7","215.19","302","60.0","19"
"05/22/12 15:22:29","105.6592","43.9","214.99","187","60.03","19"
"05/22/12 15:27:29","105.662","33.3","214.35","250","60.03","18"
"05/22/12 15:32:30","105.6641","27.9","214.98","65","60.0","18"
"05/22/12 15:37:30","105.6661","28.8","213.59","118","60.03","18"
"05/22/12 15:42:29","105.6684","28.5","214.02","92","60.0","18"
"05/22/12 15:47:30","105.671","34.2","214.83","126","60.03","18"
"05/22/12 15:52:30","105.6731","30.0","214.53","25","60.03","18"
"05/22/12 15:57:30","105.6753","19.7","210.63","25","60.03","17"
"05/22/12 16:02:30","105.6774","30.2","215.15","82","60.03","17"
"05/22/12 16:07:30","105.6798","28.1","214.39","111","60.0","17"
"05/22/12 16:12:29","105.682","15.0","214.05","243","60.0","17"
"05/22/12 16:17:29","105.6839","19.5","214.39","47","60.03","17"
"05/22/12 16:22:31","105.6855","15.8","214.03","16","60.0","17"
"05/22/12 16:27:30","105.687","14.3","214.16","53","60.0","17"
"05/22/12 16:32:30","105.6881","7.6","213.29","11","60.03","17"
"05/22/12 16:37:29","105.689","10.8","213.12","71","60.03","16"
"05/22/12 16:42:30","105.6899","16.8","213.13","280","60.0","16"
"05/22/12 16:47:30","105.6912","12.0","213.37","186","60.03","16"
"05/22/12 16:52:29","105.6934","44.5","213.47","332","60.03","16"
"05/22/12 16:57:30","105.6975","39.5","214.29","186","60.03","17"
"05/22/12 17:02:30","105.7009","43.2","213.8","321","60.03","17"
"05/22/12 17:07:29","105.7036","34.2","213.71","167","60.03","17"
"05/22/12 17:12:30","105.7057","21.8","213.83","217","60.0","17"
"05/22/12 17:17:29","105.7078","24.7","213.77","89","60.0","17"
"05/22/12 17:22:29","105.7097","22.4","214.66","316","60.03","17"
"05/22/12 17:27:30","105.7116","22.9","214.31","214","60.03","17"
"05/22/12 17:32:30","105.7132","14.8","215.21","110","60.03","16"
"05/22/12 17:37:29","105.7142","12.9","214.22","0","60.0","16"
"05/22/12 17:42:30","105.7149","13.8","214.51","74","60.03","16"
"05/22/12 17:47:29","105.7156","6.3","213.83","0","60.03","15"
"05/22/12 17:52:31","105.7163","11.5","213.77","14","60.03","15"
"05/22/12 17:57:30","105.7172","15.8","214.27","3","60.03","15"
"05/22/12 18:02:31","105.7179","0.0","213.73","22","60.03","15"
"05/22/12 18:07:31","105.7182","13.8","213.21","0","60.03","15"
"05/22/12 18:32:29","105.719","13.9","213.46","0","60.03","15"
"05/22/12 18:37:30","105.7194","0.0","212.8","0","60.03","15"
"05/22/12 18:52:30","105.7197","0.0","213.65","0","60.03","14"
"05/23/12 05:52:31","105.7201","0.0","211.77","0","60.03","14"
"05/23/12 05:57:30","105.7205","0.0","213.0","0","60.03","14"
"05/23/12 06:02:31","105.721","11.3","212.25","127","60.03","15"
"05/23/12 06:07:30","105.7216","0.0","214.78","0","60.03","15"
"05/23/12 06:12:31","105.7222","13.9","215.48","35","60.03","15"
"05/23/12 06:17:29","105.723","5.1","214.55","0","60.03","15"
"05/23/12 06:22:31","105.7237","6.0","215.09","218","60.03","15"
"05/23/12 06:27:29","105.7244","13.2","214.96","68","60.03","15"
"05/23/12 06:32:30","105.7253","16.1","215.4","7","60.03","15"
"05/23/12 06:37:29","105.7264","15.5","214.94","19","60.03","16"
"05/23/12 06:42:30","105.7276","16.4","215.39","238","60.07","16"
"05/23/12 06:47:30","105.7288","15.9","214.32","5","60.0","16"
"05/23/12 06:52:30","105.7301","13.7","215.6","98","60.03","17"
"05/23/12 06:57:30","105.7313","13.8","215.37","181","60.03","17"
"05/23/12 07:02:30","105.7323","15.6","215.13","6","60.03","17"
"05/23/12 07:07:30","105.7333","15.1","213.47","4","60.0","17"
"05/23/12 07:12:30","105.7342","5.0","213.0","182","60.03","17"
"05/23/12 07:17:30","105.7352","12.6","213.05","140","60.0","17"
"05/23/12 07:22:31","105.7365","22.0","213.98","251","60.03","17"
"05/23/12 07:27:30","105.7388","42.9","213.41","259","60.0","17"
"05/23/12 07:32:31","105.7423","69.5","214.81","177","60.07","17"
"05/23/12 07:37:29","105.7475","75.8","216.06","374","60.0","18"
"05/23/12 07:42:30","105.7539","87.8","217.25","422","60.03","18"
"05/23/12 07:47:30","105.7604","40.0","217.03","312","60.0","19"
"05/23/12 07:52:30","105.7645","88.4","216.92","430","60.03","19"
"05/23/12 07:57:30","105.7717","52.3","216.53","82","60.07","20"
"05/23/12 08:02:30","105.7747","31.7","215.08","106","60.0","20"
"05/23/12 08:07:31","105.7777","47.1","215.47","99","60.0","20"
"05/23/12 08:12:30","105.7814","41.0","215.33","278","60.0","20"
"05/23/12 08:17:31","105.7904","125.7","216.74","583","60.03","21"
"05/23/12 08:22:30","105.7983","113.7","216.43","538","60.0","21"
"05/23/12 08:27:31","105.8048","39.7","215.39","414","60.0","22"
"05/23/12 08:32:30","105.8087","45.6","214.88","75","60.03","22"
"05/23/12 08:37:31","105.8156","89.5","215.58","433","60.0","22"
"05/23/12 08:42:31","105.8232","83.1","215.28","409","60.07","22"
"05/23/12 08:47:30","105.8278","55.3","214.21","99","60.03","22"
"05/23/12 08:52:30","105.8316","36.7","214.53","199","60.03","22"
"05/23/12 08:57:31","105.8355","53.3","214.41","383","60.0","22"
"05/23/12 09:02:30","105.8396","92.2","214.63","449","60.0","22"
"05/23/12 09:07:30","105.8458","77.3","215.88","379","60.03","22"
"05/23/12 09:12:30","105.8519","70.0","216.73","346","60.03","22"
"05/23/12 09:17:29","105.8574","68.3","215.69","346","60.0","22"
"05/23/12 09:22:30","105.8643","97.3","217.17","461","60.0","23"
"05/23/12 09:27:30","105.8711","89.8","216.92","429","60.03","23"
"05/23/12 09:32:31","105.8777","73.9","216.43","368","59.96","23"
"05/23/12 09:37:30","105.883","62.0","215.29","313","60.0","23"
"05/23/12 09:42:31","105.8881","63.5","215.72","324","60.03","23"
"05/23/12 09:47:29","105.8935","81.0","216.62","395","60.03","23"
"05/23/12 09:52:29","105.8993","63.8","214.88","323","60.0","23"
"05/23/12 09:57:29","105.9034","45.6","214.65","332","60.07","23"
"05/23/12 10:02:30","105.9084","87.0","216.59","423","60.03","23"
"05/23/12 10:07:31","105.9161","80.3","216.11","393","60.03","24"
"05/23/12 10:12:30","105.9243","116.1","214.8","548","60.03","24"
"05/23/12 10:17:30","105.9341","148.9","216.92","688","60.0","25"
"05/23/12 10:22:31","105.9469","160.7","217.26","733","60.03","26"
"05/23/12 10:27:31","105.9588","171.9","218.05","783","60.0","27"
"05/23/12 10:32:31","105.9715","135.9","218.22","626","60.03","27"
"05/23/12 10:37:31","105.983","147.3","217.9","670","60.03","28"
