"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/23/12 10:42:30","105.9952","171.9","218.15","783","60.03","28"
"05/23/12 10:47:31","106.0084","154.6","217.14","709","60.0","29"
"05/23/12 10:52:29","106.017","128.1","218.13","595","60.0","29"
"05/23/12 10:57:29","106.0258","149.0","217.51","683","60.03","29"
"05/23/12 11:02:31","106.0366","158.5","217.79","723","60.0","29"
"05/23/12 11:07:31","106.0482","154.7","217.21","716","60.0","29"
"05/23/12 11:12:30","106.0611","144.6","216.53","666","60.0","30"
"05/23/12 11:17:31","106.0726","155.7","216.58","715","60.0","30"
"05/23/12 11:22:30","106.0814","116.8","216.14","548","60.0","30"
"05/23/12 11:27:29","106.0902","94.1","216.02","456","60.03","30"
"05/23/12 11:32:31","106.0996","140.3","215.75","647","60.0","30"
"05/23/12 11:37:31","106.1074","89.8","215.5","435","60.03","29"
"05/23/12 11:42:30","106.1141","82.6","216.31","406","60.03","29"
"05/23/12 11:47:31","106.1204","76.2","215.88","375","60.0","29"
"05/23/12 11:52:31","106.1265","82.1","215.47","400","60.0","29"
"05/23/12 11:57:30","106.133","80.9","215.48","401","60.07","29"
"05/23/12 12:02:29","106.1392","77.6","215.9","384","60.0","28"
"05/23/12 12:07:29","106.145","69.5","215.28","348","60.03","28"
"05/23/12 12:12:30","106.15","62.0","213.98","454","60.0","28"
"05/23/12 12:17:30","106.154","37.0","214.43","84","60.0","28"
"05/23/12 12:22:30","106.1589","95.6","214.58","461","60.0","28"
"05/23/12 12:27:29","106.1707","195.8","218.13","878","60.03","29"
"05/23/12 12:32:30","106.1856","194.5","218.98","856","60.0","30"
"05/23/12 12:37:30","106.1988","194.5","218.55","869","60.03","31"
"05/23/12 12:42:31","106.2091","123.0","216.3","575","60.03","31"
"05/23/12 12:47:30","106.2203","118.2","216.13","561","60.03","32"
"05/23/12 12:52:29","106.2285","79.3","215.35","390","60.0","31"
"05/23/12 12:57:29","106.2348","85.8","215.9","417","60.03","31"
"05/23/12 13:02:31","106.2417","80.0","215.82","394","60.07","30"
"05/23/12 13:07:31","106.248","83.3","214.52","407","60.0","30"
"05/23/12 13:12:31","106.2568","194.7","216.95","867","60.03","30"
"05/23/12 13:17:30","106.268","194.9","218.75","882","60.0","31"
"05/23/12 13:22:29","106.2821","195.7","218.75","886","60.0","32"
"05/23/12 13:27:31","106.2969","151.5","217.44","693","60.0","32"
"05/23/12 13:32:31","106.3115","196.5","218.45","880","60.03","33"
"05/23/12 13:37:30","106.3257","155.4","217.59","712","60.03","34"
"05/23/12 13:42:30","106.3408","195.0","219.06","879","60.03","35"
"05/23/12 13:47:31","106.3502","81.2","216.54","396","60.0","34"
"05/23/12 13:52:29","106.3597","152.5","217.95","700","60.03","34"
"05/23/12 13:57:31","106.371","194.1","218.76","875","60.03","34"
"05/23/12 14:02:30","106.3841","195.0","217.86","883","60.03","34"
"05/23/12 14:07:30","106.3979","154.7","217.31","707","60.03","35"
"05/23/12 14:12:30","106.4115","195.5","218.16","885","60.03","35"
"05/23/12 14:17:31","106.4255","191.4","219.37","860","60.0","35"
"05/23/12 14:22:31","106.4398","184.4","218.67","834","60.0","36"
"05/23/12 14:27:31","106.4545","193.8","218.1","876","60.03","36"
"05/23/12 14:32:29","106.4688","181.9","218.76","819","60.0","36"
"05/23/12 14:37:31","106.4818","188.9","218.19","854","60.03","36"
"05/23/12 14:42:30","106.4959","108.8","215.99","516","60.0","36"
"05/23/12 14:47:30","106.5026","73.1","214.29","363","60.0","35"
"05/23/12 14:52:30","106.5085","83.6","215.14","411","60.03","34"
"05/23/12 14:57:29","106.5164","146.0","216.7","671","60.0","34"
"05/23/12 15:02:31","106.5281","157.7","217.36","722","60.03","34"
"05/23/12 15:07:31","106.5401","157.2","217.51","719","60.03","34"
"05/23/12 15:12:31","106.5523","164.4","217.27","755","60.03","35"
"05/23/12 15:17:29","106.5658","168.1","217.38","766","60.03","35"
"05/23/12 15:22:31","106.5766","93.1","216.18","445","60.0","34"
"05/23/12 15:27:31","106.5857","125.7","216.7","589","60.03","34"
"05/23/12 15:32:30","106.5954","126.0","217.6","588","60.03","34"
"05/23/12 15:37:31","106.6054","127.2","217.1","595","60.0","34"
"05/23/12 15:42:30","106.6149","115.4","216.57","544","60.03","34"
"05/23/12 15:47:31","106.6235","100.0","216.21","471","60.07","34"
"05/23/12 15:52:31","106.6294","59.3","215.26","345","60.0","34"
"05/23/12 15:57:30","106.6336","61.0","215.63","345","60.07","33"
"05/23/12 16:02:30","106.6385","68.0","215.25","344","60.0","33"
"05/23/12 16:07:31","106.6448","80.7","215.57","395","60.03","32"
"05/23/12 16:12:31","106.6539","148.4","216.86","686","60.0","33"
"05/23/12 16:17:29","106.6651","142.2","216.25","663","60.0","33"
"05/23/12 16:22:30","106.6743","103.5","216.53","492","60.0","33"
"05/23/12 16:27:31","106.6818","98.4","216.62","469","60.03","33"
"05/23/12 16:32:30","106.6893","110.0","215.38","521","60.03","32"
"05/23/12 16:37:31","106.6983","111.8","215.44","533","60.03","32"
"05/23/12 16:42:31","106.7065","101.7","215.46","487","60.0","32"
"05/23/12 16:47:31","106.7141","90.1","215.39","435","60.0","32"
"05/23/12 16:52:31","106.72","48.3","214.54","356","60.07","32"
"05/23/12 16:57:30","106.7241","80.6","215.15","398","60.07","31"
"05/23/12 17:02:31","106.7302","65.6","215.27","334","60.03","31"
"05/23/12 17:07:31","106.7358","71.0","214.31","392","60.0","31"
"05/23/12 17:12:30","106.74","67.9","215.35","360","60.03","31"
"05/23/12 17:17:30","106.744","38.3","215.15","341","60.03","31"
"05/23/12 17:22:30","106.7478","57.8","215.35","195","60.03","31"
"05/23/12 17:27:30","106.7517","43.6","214.65","214","60.03","30"
"05/23/12 17:32:31","106.7555","57.6","214.12","180","60.03","30"
"05/23/12 17:37:30","106.7592","43.3","214.75","302","60.03","30"
"05/23/12 17:42:31","106.763","47.9","214.96","291","60.0","30"
"05/23/12 17:47:31","106.7668","55.9","215.34","285","60.0","30"
"05/23/12 17:52:30","106.7706","46.4","215.17","392","60.03","30"
"05/23/12 17:57:30","106.7744","37.5","215.44","117","60.07","30"
"05/23/12 18:02:30","106.7774","25.3","214.55","203","60.03","30"
"05/23/12 18:07:31","106.7792","21.1","213.9","72","60.03","29"
"05/23/12 18:12:30","106.7809","27.1","214.49","152","60.03","29"
"05/23/12 18:17:30","106.7828","16.0","214.54","266","60.03","29"
"05/23/12 18:22:31","106.7847","13.7","214.27","296","60.03","28"
"05/23/12 18:27:31","106.7865","22.5","213.98","14","60.03","28"
"05/23/12 18:32:30","106.7881","18.6","214.82","32","60.03","28"
"05/23/12 18:37:30","106.7895","10.7","214.79","215","60.03","28"
"05/23/12 18:42:30","106.7909","19.6","215.34","196","60.0","28"
"05/23/12 18:47:31","106.7923","17.2","215.14","4","60.03","27"
"05/23/12 18:52:30","106.7934","11.8","214.56","28","60.03","27"
"05/23/12 18:57:30","106.7942","14.7","214.4","1","60.03","27"
"05/23/12 19:02:31","106.7948","13.0","214.7","6","60.03","26"
"05/23/12 19:07:29","106.7952","9.6","214.27","0","60.03","26"
"05/23/12 19:12:31","106.7955","0.0","213.98","0","60.0","26"
"05/23/12 19:17:31","106.7958","12.1","213.95","37","60.0","25"
"05/23/12 19:22:30","106.796","6.4","213.32","203","60.0","25"
"05/23/12 19:27:31","106.7963","10.9","213.69","1","60.03","25"
"05/24/12 07:02:31","106.7968","0.0","215.03","0","60.0","16"
"05/24/12 07:07:30","106.7974","15.9","214.44","127","60.03","16"
"05/24/12 07:12:31","106.7985","21.3","214.34","273","60.0","17"
"05/24/12 07:17:31","106.7999","14.3","214.31","32","60.03","17"
"05/24/12 07:22:30","106.8015","12.2","214.95","146","60.0","18"
"05/24/12 07:27:30","106.8032","15.4","214.85","161","60.0","18"
"05/24/12 07:32:31","106.8047","10.6","215.77","17","60.0","18"
"05/24/12 07:37:31","106.8064","21.5","214.51","64","60.07","19"
"05/24/12 07:42:31","106.8079","28.0","214.11","73","60.03","19"
"05/24/12 07:47:30","106.8092","15.9","214.07","107","60.0","19"
"05/24/12 07:52:31","106.8102","11.7","213.63","7","60.03","19"
"05/24/12 07:57:31","106.8109","12.1","214.37","1","60.03","19"
"05/24/12 08:02:30","106.8118","12.5","214.77","96","60.03","19"
"05/24/12 08:07:31","106.8129","15.9","214.27","3","60.0","19"
"05/24/12 08:12:31","106.8144","24.8","214.62","183","60.03","19"
"05/24/12 08:17:31","106.8174","51.7","215.04","361","60.03","20"
"05/24/12 08:22:31","106.8212","43.9","215.2","381","60.0","20"
"05/24/12 08:27:30","106.8253","47.1","215.92","242","60.0","21"
"05/24/12 08:32:31","106.8292","55.6","213.23","229","60.03","22"
"05/24/12 08:37:31","106.8319","34.8","214.57","219","60.03","22"
"05/24/12 08:42:31","106.8349","53.2","214.66","404","60.0","22"
"05/24/12 08:47:30","106.8384","54.8","214.94","85","60.03","22"
"05/24/12 08:52:32","106.8436","89.5","215.3","435","60.0","22"
"05/24/12 08:57:31","106.8496","63.0","216.05","332","60.03","23"
"05/24/12 09:02:30","106.8562","80.0","216.53","391","60.03","23"
"05/24/12 09:07:31","106.8654","126.6","216.04","594","60.0","24"
"05/24/12 09:12:31","106.8755","119.8","216.1","564","60.03","25"
"05/24/12 09:17:30","106.8857","132.7","216.21","619","60.03","26"
"05/24/12 09:22:31","106.8964","141.7","217.41","656","60.03","27"
"05/24/12 09:27:30","106.9077","146.8","217.02","677","60.0","27"
"05/24/12 09:32:30","106.9196","134.9","216.82","629","60.0","28"
"05/24/12 09:37:31","106.9264","68.8","215.08","348","60.03","28"
"05/24/12 09:42:30","106.9318","68.2","214.37","343","60.03","28"
"05/24/12 09:47:31","106.938","96.6","215.21","464","60.0","28"
"05/24/12 09:52:30","106.9466","119.4","216.23","561","60.03","28"
"05/24/12 09:57:31","106.9542","83.7","216.0","412","60.03","28"
"05/24/12 10:02:30","106.9642","188.3","217.6","855","60.03","29"
"05/24/12 10:07:31","106.9791","193.1","217.62","876","60.0","31"
"05/24/12 10:12:31","106.9925","175.2","217.02","801","60.0","32"
"05/24/12 10:17:30","107.0052","165.1","216.96","758","59.96","32"
"05/24/12 10:22:31","107.0183","180.2","216.76","824","60.0","33"
"05/24/12 10:27:31","107.032","177.9","217.52","806","60.03","33"
"05/24/12 10:32:30","107.0438","76.6","215.2","380","60.0","33"
"05/24/12 10:37:31","107.0538","104.2","215.31","500","60.0","33"
"05/24/12 10:42:30","107.0629","193.0","217.22","878","60.03","33"
"05/24/12 10:47:31","107.0751","193.0","217.58","874","60.03","34"
"05/24/12 10:52:30","107.0897","139.8","216.24","645","60.0","34"
"05/24/12 10:57:30","107.0992","123.7","215.91","581","60.03","34"
"05/24/12 11:02:31","107.1104","106.8","216.27","504","60.0","34"
"05/24/12 11:07:30","107.1191","83.5","216.38","408","60.0","33"
"05/24/12 11:12:30","107.1246","76.1","215.27","376","60.0","32"
"05/24/12 11:17:30","107.1324","93.7","215.65","448","60.0","32"
"05/24/12 11:22:31","107.1409","95.8","215.54","461","60.03","32"
"05/24/12 11:27:31","107.1495","84.4","215.87","411","60.0","32"
"05/24/12 11:32:31","107.1561","43.4","214.52","410","60.0","32"
"05/24/12 11:37:30","107.16","58.4","214.77","101","60.03","31"
"05/24/12 11:42:31","107.1674","87.6","216.4","420","60.03","32"
"05/24/12 11:47:30","107.1753","121.9","216.78","567","60.0","32"
"05/24/12 11:52:31","107.1865","158.4","217.28","726","60.0","32"
"05/24/12 11:57:32","107.1924","75.0","215.26","371","60.03","32"
"05/24/12 12:02:31","107.2007","117.9","215.9","555","60.03","32"
"05/24/12 12:07:30","107.2116","196.3","217.82","888","60.0","33"
"05/24/12 12:12:31","107.2224","189.8","216.9","861","60.0","34"
"05/24/12 12:17:31","107.236","83.9","215.09","414","60.03","35"
"05/24/12 12:22:31","107.2502","195.3","217.28","877","60.03","37"
"05/24/12 12:27:32","107.2651","194.4","216.21","886","60.0","38"
"05/24/12 12:32:31","107.2786","192.6","216.8","876","60.0","38"
"05/24/12 12:37:31","107.2938","194.1","216.73","881","60.0","40"
"05/24/12 12:42:30","107.3085","195.2","217.39","884","60.0","40"
"05/24/12 12:47:30","107.3219","194.1","216.88","874","60.03","41"
"05/24/12 12:52:30","107.337","191.2","217.75","862","60.0","41"
"05/24/12 12:57:32","107.3522","190.8","217.24","866","60.03","41"
"05/24/12 13:02:31","107.3671","192.1","215.58","875","60.0","41"
"05/24/12 13:07:30","107.3821","193.5","215.66","883","60.0","41"
"05/24/12 13:12:30","107.3972","192.5","217.6","870","60.03","41"
"05/24/12 13:17:30","107.4119","84.7","214.55","417","60.03","40"
"05/24/12 13:22:31","107.4212","162.5","216.91","752","60.0","39"
"05/24/12 13:27:31","107.4265","56.9","215.18","303","60.0","38"
"05/24/12 13:32:31","107.4297","28.3","214.16","250","60.0","37"
"05/24/12 13:37:30","107.4322","36.2","214.13","291","60.0","35"
"05/24/12 13:42:31","107.436","54.3","214.87","350","60.0","34"
"05/24/12 13:47:32","107.4438","103.6","216.12","494","60.0","34"
"05/24/12 13:52:31","107.4552","169.0","217.17","772","60.03","34"
"05/24/12 13:57:31","107.4696","195.3","217.2","882","60.03","35"
"05/24/12 14:02:32","107.4821","195.5","217.54","887","60.03","36"
"05/24/12 14:07:31","107.4948","190.4","217.24","868","60.0","36"
"05/24/12 14:12:31","107.5088","195.8","216.89","890","60.0","37"
"05/24/12 14:17:32","107.5218","195.6","217.58","883","60.03","38"
"05/24/12 14:22:32","107.5349","100.6","215.65","479","60.0","38"
"05/24/12 14:27:31","107.5471","191.5","217.38","867","60.03","39"
"05/24/12 14:32:30","107.5571","194.1","217.89","873","60.0","39"
"05/24/12 14:37:31","107.5683","83.3","215.22","407","60.0","38"
"05/24/12 14:42:31","107.5812","179.9","217.3","820","60.0","39"
"05/24/12 14:47:31","107.5915","172.6","216.77","782","60.0","38"
"05/24/12 14:52:32","107.6005","165.6","216.7","757","60.0","38"
"05/24/12 14:57:30","107.6129","158.0","216.03","727","60.03","38"
"05/24/12 15:02:31","107.6252","155.4","217.22","715","60.07","38"
"05/24/12 15:07:31","107.6373","155.7","216.47","715","60.0","38"
"05/24/12 15:12:31","107.6493","150.9","216.56","698","60.0","37"
"05/24/12 15:17:31","107.6609","147.3","216.07","680","60.03","37"
"05/24/12 15:22:31","107.6724","146.3","216.94","676","60.03","37"
"05/24/12 15:27:32","107.6837","146.3","216.19","674","60.03","37"
"05/24/12 15:32:32","107.6949","140.2","216.14","654","60.03","37"
"05/24/12 15:37:30","107.7041","135.2","216.01","627","60.0","37"
"05/24/12 15:42:31","107.7145","132.8","217.56","617","60.03","37"
"05/24/12 15:47:31","107.7246","127.7","216.12","599","60.0","36"
"05/24/12 15:52:30","107.7345","124.0","216.35","584","60.03","36"
"05/24/12 15:57:32","107.7439","119.1","216.01","561","60.0","36"
"05/24/12 16:02:32","107.7529","114.6","216.14","540","60.0","36"
"05/24/12 16:07:31","107.7617","114.6","216.66","539","60.03","36"
"05/24/12 16:12:31","107.7704","108.1","216.84","513","60.03","35"
"05/24/12 16:17:30","107.7787","104.8","215.82","503","60.0","35"
"05/24/12 16:22:32","107.7867","100.2","215.26","485","60.0","35"
"05/24/12 16:27:30","107.7944","98.6","214.67","475","60.03","35"
"05/24/12 16:32:31","107.8018","94.2","215.58","454","60.03","35"
"05/24/12 16:37:30","107.8089","89.9","214.47","437","60.03","34"
"05/24/12 16:42:31","107.8159","88.2","214.87","426","60.0","34"
"05/24/12 16:47:31","107.8226","84.1","215.08","414","60.03","34"
"05/24/12 16:52:32","107.829","79.9","214.82","398","60.03","33"
"05/24/12 16:57:31","107.8351","76.7","214.92","380","60.03","33"
"05/24/12 17:02:31","107.8409","72.6","216.27","363","60.03","33"
"05/24/12 17:07:32","107.8465","69.5","215.08","346","60.0","33"
"05/24/12 17:12:30","107.8518","65.5","213.93","335","60.03","33"
"05/24/12 17:17:31","107.8567","61.9","213.94","319","60.0","32"
"05/24/12 17:22:32","107.8608","66.0","215.14","344","60.0","32"
"05/24/12 17:27:30","107.8646","54.4","214.83","146","60.03","32"
"05/24/12 17:32:30","107.8685","53.1","214.92","167","60.03","32"
"05/24/12 17:37:30","107.8722","53.0","214.58","398","60.0","32"
"05/24/12 17:42:30","107.8757","37.2","215.25","98","60.03","32"
"05/24/12 17:47:31","107.8791","34.8","215.01","166","60.03","32"
"05/24/12 17:52:31","107.8821","32.7","214.65","141","60.03","32"
"05/24/12 17:57:31","107.8849","37.5","214.63","255","60.03","31"
"05/24/12 18:02:31","107.8872","33.3","214.52","98","60.0","31"
"05/24/12 18:07:31","107.8892","14.0","214.34","21","60.03","31"
"05/24/12 18:12:31","107.8906","15.9","214.1","27","60.03","30"
"05/24/12 18:17:32","107.8915","14.3","214.49","59","60.03","30"
"05/24/12 18:22:30","107.8924","16.1","214.24","42","60.03","29"
"05/24/12 18:27:31","107.8933","16.5","214.6","4","60.03","29"
"05/24/12 18:32:31","107.8943","12.6","214.57","1","60.0","29"
"05/24/12 18:37:31","107.895","11.4","214.58","11","60.0","29"
"05/24/12 18:42:31","107.8957","0.0","213.93","0","60.0","28"
"05/24/12 18:47:30","107.8961","11.0","213.06","0","60.07","28"
"05/24/12 18:52:31","107.8964","0.0","213.19","0","60.07","28"
"05/24/12 19:02:32","107.8967","0.0","213.63","0","60.03","27"
"05/24/12 19:12:30","107.897","12.4","213.53","15","60.0","27"
"05/25/12 05:52:31","107.8973","0.0","213.67","0","60.03","15"
"05/25/12 05:57:31","107.8975","13.6","214.1","21","60.03","15"
"05/25/12 06:02:30","107.8978","0.0","213.41","0","60.0","15"
"05/25/12 06:07:32","107.8982","0.0","214.13","58","60.03","16"
"05/25/12 06:12:31","107.8985","14.7","213.63","1","60.03","16"
"05/25/12 06:17:32","107.899","12.8","212.49","5","60.03","16"
"05/25/12 06:22:32","107.8998","13.6","213.61","2","60.03","16"
"05/25/12 06:27:32","107.9005","15.6","214.04","0","60.03","16"
"05/25/12 06:32:31","107.9008","0.0","213.79","0","60.0","16"
"05/25/12 06:37:31","107.9012","14.9","212.88","39","60.03","16"
"05/25/12 06:42:31","107.9024","24.2","213.87","27","60.03","16"
"05/25/12 06:47:31","107.904","27.8","214.13","139","60.03","17"
"05/25/12 06:52:32","107.9059","0.0","213.58","0","60.03","17"
"05/25/12 06:57:32","107.9076","41.4","214.31","318","60.03","17"
"05/25/12 07:02:32","107.91","42.4","214.43","287","60.03","17"
"05/25/12 07:07:32","107.9126","43.3","214.59","113","60.0","18"
"05/25/12 07:12:31","107.9159","55.8","215.04","102","60.03","18"
"05/25/12 07:22:30","107.9224","70.2","214.47","355","60.03","18"
"05/25/12 07:27:30","107.9262","70.3","215.21","352","60.03","18"
"05/25/12 07:32:30","107.9298","31.7","214.33","15","60.0","18"
"05/25/12 07:37:30","107.9347","43.0","214.25","248","60.0","18"
"05/25/12 07:42:32","107.9398","39.9","214.05","102","60.0","19"
"05/25/12 07:47:31","107.9442","98.9","214.93","475","60.03","19"
"05/25/12 07:52:32","107.9501","65.7","214.55","328","60.0","19"
"05/25/12 07:57:30","107.955","101.7","215.05","486","60.03","19"
"05/25/12 08:02:30","107.9621","109.6","216.18","515","60.0","19"
"05/25/12 08:07:31","107.9689","102.3","215.04","490","60.0","20"
"05/25/12 08:12:31","107.9764","102.4","216.4","490","60.0","20"
"05/25/12 08:17:32","107.9764","106.2","216.58","505","60.0","20"
"05/25/12 08:22:32","107.9845","113.9","215.93","540","60.0","21"
"05/25/12 08:27:31","107.9935","123.4","216.67","578","60.03","21"
"05/25/12 08:32:31","108.0015","91.8","215.15","457","60.03","21"
"05/25/12 08:37:30","108.0112","138.6","216.09","648","60.03","22"
"05/25/12 08:42:31","108.021","140.3","216.17","654","60.03","22"
"05/25/12 08:47:30","108.0296","145.7","216.43","676","60.0","22"
"05/25/12 08:52:31","108.0396","37.0","214.98","179","60.03","22"
"05/25/12 08:57:31","108.0493","91.7","214.8","444","60.0","22"
"05/25/12 09:02:31","108.0591","104.7","214.75","503","60.0","22"
"05/25/12 09:07:32","108.0686","183.8","216.27","838","60.0","22"
"05/25/12 09:12:31","108.0806","110.3","215.07","522","60.0","23"
"05/25/12 09:17:31","108.0906","104.9","215.1","505","60.03","22"
"05/25/12 09:22:31","108.0995","101.6","215.25","489","60.0","22"
"05/25/12 09:27:31","108.1066","87.6","215.39","426","60.03","22"
"05/25/12 09:32:30","108.1136","101.1","215.78","484","60.03","22"
"05/25/12 09:37:31","108.1244","114.8","215.85","546","60.0","22"
"05/25/12 09:42:31","108.1374","179.8","216.86","818","60.0","23"
"05/25/12 09:47:31","108.1499","195.7","216.53","897","60.03","23"
"05/25/12 09:52:31","108.1614","201.5","216.29","921","60.0","23"
"05/25/12 09:57:31","108.1702","196.0","217.45","889","60.03","23"
"05/25/12 10:02:32","108.1821","183.2","217.21","836","60.03","23"
"05/25/12 10:07:30","108.1942","142.6","216.77","650","60.0","23"
"05/25/12 10:12:32","108.2078","196.1","218.44","879","60.03","24"
"05/25/12 10:17:30","108.2206","194.2","218.6","858","60.0","24"
"05/25/12 10:22:31","108.2346","64.9","215.92","325","60.0","24"
"05/25/12 10:27:31","108.2455","60.6","215.2","313","60.03","24"
"05/25/12 10:32:32","108.2598","195.4","218.32","885","60.03","25"
"05/25/12 10:37:30","108.2739","196.3","217.65","894","60.0","25"
"05/25/12 10:42:31","108.2883","178.8","216.96","819","60.0","25"
"05/25/12 10:47:31","108.3021","133.9","216.24","632","60.03","25"
"05/25/12 10:52:32","108.3144","73.0","214.88","394","60.07","25"
"05/25/12 10:57:30","108.3274","195.9","219.05","882","60.03","26"
"05/25/12 11:02:31","108.3399","189.7","217.77","872","60.03","25"
"05/25/12 11:07:32","108.3525","192.3","218.71","868","60.0","25"
"05/25/12 11:12:32","108.365","170.0","216.62","760","60.03","25"
"05/25/12 11:17:32","108.3775","194.1","217.33","891","60.03","25"
"05/25/12 11:22:32","108.3927","194.6","218.57","891","60.03","25"
"05/25/12 11:27:30","108.4079","193.8","218.1","879","60.03","26"
"05/25/12 11:32:31","108.4213","151.6","217.4","700","60.03","25"
"05/25/12 11:37:31","108.4365","196.5","218.42","877","60.03","26"
"05/25/12 11:42:31","108.4517","196.4","217.7","897","60.03","26"
"05/25/12 11:47:31","108.4671","197.1","218.04","880","60.03","26"
"05/25/12 11:52:32","108.4823","195.9","217.37","894","60.03","26"
"05/25/12 11:57:32","108.4975","195.3","216.73","886","60.03","26"
"05/25/12 12:02:30","108.5126","194.5","217.58","890","60.03","26"
"05/25/12 12:07:30","108.5277","195.5","217.67","889","60.03","26"
"05/25/12 12:12:32","108.5429","195.6","217.09","891","60.03","26"
"05/25/12 12:17:31","108.5581","194.5","217.5","891","60.03","26"
"05/25/12 12:22:31","108.5727","195.5","216.91","886","60.03","26"
"05/25/12 12:27:31","108.5878","195.1","217.3","885","60.03","26"
"05/25/12 12:32:31","108.6029","195.4","217.54","894","60.03","26"
"05/25/12 12:37:31","108.6182","194.4","217.72","887","60.03","26"
"05/25/12 12:42:31","108.6323","118.7","216.11","562","60.03","26"
"05/25/12 12:47:32","108.6425","135.9","215.32","637","60.03","25"
"05/25/12 12:52:32","108.6531","137.9","217.27","638","60.0","25"
"05/25/12 12:57:31","108.6667","162.2","217.29","744","60.07","25"
"05/25/12 13:02:32","108.6815","192.5","219.25","871","60.03","25"
"05/25/12 13:07:31","108.6966","196.6","219.19","884","60.03","26"
"05/25/12 13:12:30","108.7118","195.4","218.49","869","60.0","26"
"05/25/12 13:17:31","108.7271","196.6","218.78","888","60.07","27"
"05/25/12 13:22:31","108.7406","118.5","217.14","562","60.03","27"
"05/25/12 13:27:32","108.7507","145.7","217.64","674","60.0","26"
"05/25/12 13:32:31","108.7658","196.1","218.87","870","60.03","26"
"05/25/12 13:37:31","108.781","195.0","218.51","877","60.07","27"
"05/25/12 13:42:32","108.7931","148.3","218.11","680","60.0","26"
"05/25/12 13:47:32","108.8036","138.5","217.45","640","60.03","26"
"05/25/12 13:52:32","108.8182","197.2","218.7","880","60.07","26"
"05/25/12 13:57:31","108.8335","196.1","220.1","892","60.07","27"
"05/25/12 14:02:31","108.8488","195.4","217.62","887","60.07","27"
"05/25/12 14:07:32","108.8637","168.8","216.91","773","60.03","27"
"05/25/12 14:12:32","108.8789","195.6","218.19","893","60.03","27"
"05/25/12 14:17:32","108.8931","163.3","217.13","752","60.03","27"
"05/25/12 14:22:31","108.9057","196.3","218.24","877","60.03","27"
"05/25/12 14:27:31","108.9205","166.4","218.28","763","60.07","27"
"05/25/12 14:32:31","108.9355","195.9","217.41","888","60.03","27"
"05/25/12 14:37:31","108.9449","197.1","217.92","883","60.0","26"
"05/25/12 14:42:31","108.9601","196.4","218.7","883","60.03","27"
"05/25/12 14:47:32","108.9722","195.8","217.86","886","60.03","27"
"05/25/12 14:52:31","108.9859","192.8","217.27","874","60.03","27"
"05/25/12 14:57:32","108.9984","114.2","216.3","538","60.03","26"
"05/25/12 15:02:31","109.0103","186.1","218.22","840","60.03","27"
"05/25/12 15:12:32","109.0377","168.2","217.04","771","60.03","27"
"05/25/12 15:17:31","109.0495","122.9","216.4","576","60.03","27"
"05/25/12 15:22:31","109.0619","172.2","217.68","782","60.03","27"
"05/25/12 15:27:32","109.0749","166.0","216.83","765","60.03","27"
"05/25/12 15:32:32","109.0876","160.6","216.61","731","60.07","27"
"05/25/12 15:37:31","109.0999","156.4","217.1","717","60.03","27"
"05/25/12 15:42:31","109.1119","150.9","216.66","698","60.0","27"
"05/25/12 15:47:30","109.1226","150.9","216.74","694","60.03","26"
"05/25/12 15:52:31","109.1343","145.9","216.39","670","60.07","26"
"05/25/12 15:57:31","109.1455","141.6","216.51","658","60.03","26"
"05/25/12 16:02:31","109.1563","137.8","217.3","635","60.03","26"
"05/25/12 16:07:32","109.1669","133.7","216.4","623","60.07","26"
"05/25/12 16:12:32","109.1772","129.7","216.65","610","60.03","26"
"05/25/12 16:17:32","109.1871","125.4","215.81","594","60.03","26"
"05/25/12 16:22:32","109.1968","121.8","215.06","578","60.07","26"
"05/25/12 16:27:32","109.2061","118.5","216.45","559","60.03","25"
"05/25/12 16:32:31","109.2151","114.2","217.03","538","60.03","25"
"05/25/12 16:37:31","109.2237","103.5","216.22","496","60.03","25"
"05/25/12 16:42:31","109.2319","94.8","216.21","459","60.03","25"
"05/25/12 16:47:32","109.2382","79.7","216.5","392","60.03","25"
"05/25/12 16:52:31","109.2454","99.8","216.23","477","60.03","25"
"05/25/12 16:57:31","109.2525","84.9","215.24","418","60.07","25"
"05/25/12 17:02:31","109.2572","40.4","215.78","201","60.03","24"
"05/25/12 17:07:32","109.2619","53.8","215.92","343","60.07","24"
"05/25/12 17:12:31","109.2657","45.3","215.61","278","60.03","24"
"05/25/12 17:17:31","109.2696","70.0","215.78","351","60.03","24"
"05/25/12 17:22:31","109.2751","73.3","215.82","366","60.03","23"
"05/25/12 17:27:32","109.2785","28.7","215.82","183","60.03","23"
"05/25/12 17:32:31","109.2819","53.6","215.69","328","60.07","23"
"05/25/12 17:37:32","109.2857","36.5","215.07","95","60.07","23"
"05/25/12 17:42:32","109.289","47.0","216.15","349","60.07","23"
"05/25/12 17:47:31","109.2928","44.9","215.2","271","60.03","23"
"05/25/12 17:52:31","109.2957","53.1","215.29","380","60.03","23"
"05/25/12 17:57:31","109.2986","30.4","214.58","29","60.03","23"
"05/25/12 18:02:31","109.3008","35.9","215.22","106","60.03","22"
"05/25/12 18:07:31","109.3035","36.9","214.78","275","60.03","22"
"05/25/12 18:12:31","109.3066","28.8","214.03","151","60.03","22"
"05/25/12 18:17:31","109.3086","20.3","213.51","299","60.07","22"
"05/25/12 18:22:31","109.3105","23.5","213.97","49","60.07","22"
"05/25/12 18:27:31","109.3124","27.8","214.2","125","60.03","22"
"05/25/12 18:32:32","109.3145","23.3","213.49","41","60.03","22"
"05/25/12 18:37:31","109.3164","20.2","214.85","43","60.03","22"
"05/25/12 18:42:32","109.3183","24.7","214.65","46","60.03","22"
"05/25/12 18:47:31","109.3201","17.1","215.11","242","60.07","22"
"05/25/12 18:52:31","109.3217","22.3","214.5","197","60.07","22"
"05/25/12 18:57:31","109.3235","23.3","214.32","253","60.07","22"
"05/25/12 19:02:32","109.3249","20.4","213.63","181","60.03","22"
"05/25/12 19:07:31","109.3257","14.7","213.44","144","60.07","21"
"05/25/12 19:12:32","109.3262","12.7","214.18","246","60.07","21"
"05/25/12 19:17:31","109.3267","0.0","213.49","0","60.03","21"
"05/25/12 19:22:32","109.3273","6.6","213.75","200","60.03","20"
"05/25/12 19:27:31","109.3284","15.0","213.84","42","60.07","21"
"05/25/12 19:32:32","109.329","14.4","214.11","65","60.03","21"
"05/25/12 19:37:31","109.3296","11.4","213.0","1","60.03","20"
"05/25/12 19:42:31","109.3302","0.0","212.77","0","60.03","20"
"05/25/12 19:47:31","109.3305","0.0","213.9","0","60.03","20"
"05/26/12 05:57:31","109.3313","12.0","212.28","2","60.07","12"
"05/26/12 06:02:32","109.3316","0.0","213.07","0","60.03","12"
"05/26/12 06:07:31","109.3319","0.0","213.89","0","60.0","12"
"05/26/12 06:12:32","109.3324","0.0","213.54","0","60.07","13"
"05/26/12 06:17:32","109.3329","14.9","213.44","2","60.03","13"
"05/26/12 06:22:31","109.3337","12.7","213.78","19","60.03","13"
"05/26/12 06:27:32","109.3346","7.8","213.27","220","60.03","13"
"05/26/12 06:32:31","109.3357","14.2","213.19","276","60.03","13"
"05/26/12 06:37:32","109.3371","17.8","213.6","255","60.0","14"
"05/26/12 06:42:31","109.3388","14.0","213.49","188","60.03","15"
"05/26/12 06:47:31","109.3407","22.7","212.96","226","60.0","15"
"05/26/12 06:52:31","109.343","35.5","214.41","85","60.03","15"
"05/26/12 06:57:31","109.3456","30.1","214.3","266","60.0","16"
"05/26/12 07:02:32","109.3485","45.1","214.18","191","60.0","16"
"05/26/12 07:07:31","109.3517","37.4","214.76","199","60.0","17"
"05/26/12 07:12:33","109.3552","54.3","214.08","379","60.03","17"
"05/26/12 07:17:32","109.359","57.0","213.93","311","60.03","18"
"05/26/12 07:22:31","109.3628","49.6","214.44","387","60.03","18"
"05/26/12 07:27:32","109.3667","55.6","214.82","315","60.0","18"
"05/26/12 07:32:31","109.3706","47.9","214.16","119","60.0","18"
"05/26/12 07:37:32","109.3745","55.4","214.54","117","60.0","19"
"05/26/12 07:42:31","109.3784","60.6","215.38","259","60.03","19"
"05/26/12 07:47:32","109.3825","54.7","215.36","358","60.0","19"
"05/26/12 07:52:33","109.3868","59.0","215.44","426","60.03","19"
"05/26/12 07:57:32","109.3913","48.6","215.29","447","60.03","19"
"05/26/12 08:02:33","109.3981","91.8","215.63","447","60.07","19"
"05/26/12 08:07:33","109.4054","96.1","216.07","464","60.03","20"
"05/26/12 08:12:33","109.4131","100.5","215.66","479","60.03","20"
"05/26/12 08:17:31","109.421","104.7","215.44","500","59.96","20"
"05/26/12 08:22:33","109.4293","108.9","215.84","515","60.0","20"
"05/26/12 08:27:32","109.4378","112.4","216.03","535","60.03","21"
"05/26/12 08:32:32","109.4468","116.9","216.47","552","60.0","22"
"05/26/12 08:37:32","109.456","120.2","216.42","565","60.03","22"
"05/26/12 08:42:32","109.4655","123.8","217.03","582","60.03","22"
"05/26/12 08:47:32","109.4753","128.3","215.73","602","60.03","23"
"05/26/12 08:52:32","109.4855","133.1","216.88","621","60.03","23"
"05/26/12 08:57:32","109.4959","131.2","216.9","613","60.07","23"
"05/26/12 09:02:32","109.5062","132.5","216.02","620","60.03","24"
"05/26/12 09:07:32","109.5165","130.5","215.95","606","60.0","24"
"05/26/12 09:12:33","109.5262","123.0","215.84","576","60.07","24"
"05/26/12 09:17:31","109.536","133.7","216.26","626","60.0","24"
"05/26/12 09:22:33","109.5465","125.6","216.15","591","60.03","25"
"05/26/12 09:27:32","109.5564","141.0","216.93","652","60.0","25"
"05/26/12 09:32:31","109.5681","150.8","217.17","694","60.0","26"
"05/26/12 09:37:32","109.58","154.7","216.46","711","60.0","27"
"05/26/12 09:42:32","109.5921","151.2","217.26","694","60.0","28"
"05/26/12 09:47:31","109.6036","146.7","217.0","681","60.0","28"
"05/26/12 09:52:31","109.6153","155.3","217.05","713","60.0","29"
"05/26/12 09:57:32","109.6279","170.6","216.85","778","60.03","30"
"05/26/12 10:02:33","109.6411","164.8","217.08","754","60.0","30"
"05/26/12 10:07:32","109.6533","153.9","216.18","712","60.0","30"
"05/26/12 10:12:32","109.6655","162.6","216.22","747","60.0","30"
"05/26/12 10:17:32","109.6779","143.1","216.19","665","60.03","30"
"05/26/12 10:22:32","109.6897","165.7","217.05","762","60.03","30"
"05/26/12 10:27:31","109.7024","163.1","216.2","753","60.0","30"
"05/26/12 10:32:32","109.7153","172.8","216.24","791","60.0","30"
"05/26/12 10:37:32","109.7286","175.6","216.88","802","60.0","30"
"05/26/12 10:42:31","109.7415","175.2","216.44","800","60.0","31"
"05/26/12 10:47:31","109.7547","172.6","217.01","783","60.0","31"
"05/26/12 10:52:31","109.7674","157.5","216.49","717","60.0","31"
"05/26/12 10:57:31","109.7806","173.9","217.33","795","60.03","31"
"05/26/12 11:02:31","109.7946","186.8","216.6","856","60.03","32"
"05/26/12 11:07:31","109.8085","175.3","217.22","800","60.03","32"
"05/26/12 11:12:31","109.8218","173.4","216.13","798","60.0","32"
"05/26/12 11:17:33","109.835","166.8","216.2","767","60.03","32"
"05/26/12 11:27:32","109.8613","168.4","216.89","768","60.0","33"
"05/26/12 11:32:33","109.8743","162.5","217.08","738","60.03","33"
"05/26/12 11:37:32","109.8865","157.0","216.65","721","60.03","33"
"05/26/12 11:42:32","109.8989","160.2","216.74","737","60.03","34"
"05/26/12 11:47:31","109.9119","166.2","216.77","758","60.03","34"
"05/26/12 11:52:32","109.9252","167.9","216.55","772","60.03","34"
"05/26/12 11:57:32","109.9385","177.2","217.46","807","60.03","35"
"05/26/12 12:02:32","109.9523","172.7","218.04","786","60.03","35"
"05/26/12 12:07:32","109.9658","176.0","217.22","803","60.0","35"
"05/26/12 12:12:32","109.9801","187.5","217.61","857","60.03","35"
"05/26/12 12:17:32","109.9948","195.3","217.11","882","60.0","36"
"05/26/12 12:22:33","110.0081","122.3","216.35","570","60.0","35"
"05/26/12 12:27:33","110.0182","129.6","216.85","605","60.03","35"
"05/26/12 12:32:32","110.0266","100.4","215.73","480","60.0","34"
"05/26/12 12:37:32","110.0348","111.7","215.61","533","60.03","34"
"05/26/12 12:42:32","110.0437","121.0","215.85","570","60.0","34"
"05/26/12 12:47:32","110.053","108.7","215.79","518","60.03","33"
"05/26/12 12:52:31","110.0616","113.1","215.26","535","60.03","33"
"05/26/12 12:57:31","110.0703","105.5","215.75","504","60.03","33"
"05/26/12 13:02:32","110.0789","109.5","215.28","523","60.03","33"
"05/26/12 13:07:32","110.088","114.7","215.72","542","60.0","33"
"05/26/12 13:12:32","110.0967","108.5","215.98","514","60.0","33"
"05/26/12 13:17:32","110.1049","103.0","215.11","494","60.0","33"
"05/26/12 13:22:32","110.1139","166.6","217.04","765","60.03","34"
"05/26/12 13:27:31","110.1273","165.9","217.08","751","60.0","35"
"05/26/12 13:32:33","110.1402","165.9","217.03","760","60.0","35"
"05/26/12 13:37:31","110.1539","160.8","217.59","735","60.0","36"
"05/26/12 13:42:32","110.1671","195.6","217.89","881","60.03","36"
"05/26/12 13:47:32","110.1805","179.0","218.0","810","60.03","36"
"05/26/12 13:52:32","110.1902","92.6","215.71","447","60.0","35"
"05/26/12 13:57:32","110.1971","92.3","216.3","446","60.0","34"
"05/26/12 14:02:32","110.2041","82.7","215.81","404","60.03","33"
"05/26/12 14:07:32","110.2111","90.3","216.32","434","60.0","33"
"05/26/12 14:12:32","110.2179","88.6","215.4","432","60.03","32"
"05/26/12 14:17:32","110.2244","83.6","215.84","411","60.03","32"
"05/26/12 14:22:32","110.2305","74.0","215.2","369","60.03","31"
"05/26/12 14:27:32","110.2362","75.8","215.83","371","60.0","30"
"05/26/12 14:32:32","110.2422","77.7","215.63","385","60.0","29"
"05/26/12 14:37:31","110.2488","90.1","216.48","436","60.0","28"
"05/26/12 14:42:32","110.2572","117.4","217.03","547","60.03","28"
"05/26/12 14:47:32","110.2664","114.4","217.51","540","60.03","28"
"05/26/12 14:52:32","110.2744","87.4","216.97","425","60.03","27"
"05/26/12 14:57:31","110.2819","99.6","217.12","477","60.03","27"
"05/26/12 15:02:32","110.2894","88.4","216.66","427","60.0","26"
"05/26/12 15:07:31","110.2961","85.3","216.29","417","60.03","26"
"05/26/12 15:12:32","110.3026","81.9","215.68","402","60.0","25"
"05/26/12 15:17:33","110.3092","88.9","216.48","429","60.0","24"
"05/26/12 15:22:32","110.3163","90.5","216.43","437","60.0","24"
"05/26/12 15:27:32","110.3233","89.7","215.52","436","60.03","23"
"05/26/12 15:32:33","110.3304","95.4","215.68","458","60.03","23"
"05/26/12 15:37:33","110.3366","78.8","215.96","393","60.03","22"
"05/26/12 15:42:32","110.3424","78.4","215.17","386","60.03","22"
"05/26/12 15:47:32","110.3483","69.4","215.35","346","60.0","21"
"05/26/12 15:52:33","110.3536","66.4","215.84","336","60.03","21"
"05/26/12 15:57:31","110.3587","64.5","216.23","326","60.03","20"
"05/26/12 16:02:31","110.3637","63.0","215.85","320","60.03","20"
"05/26/12 16:07:32","110.3685","70.5","216.53","380","60.03","20"
"05/26/12 16:12:32","110.3724","56.0","215.77","165","60.0","20"
"05/26/12 16:17:32","110.3762","52.2","215.65","380","60.03","20"
"05/26/12 16:22:32","110.3799","48.9","215.37","211","60.03","20"
"05/26/12 16:27:31","110.383","44.1","215.19","293","60.0","20"
"05/26/12 16:32:33","110.3866","47.6","215.53","115","60.03","20"
"05/26/12 16:37:32","110.3904","50.0","215.71","81","60.0","20"
"05/26/12 16:42:31","110.3943","60.8","215.21","346","60.0","20"
"05/26/12 16:47:32","110.3984","55.6","214.71","402","60.0","20"
"05/26/12 16:52:32","110.4021","49.4","213.69","388","60.03","20"
"05/26/12 16:57:32","110.4057","44.7","214.31","225","60.03","20"
"05/26/12 17:02:31","110.4091","36.5","214.93","178","60.03","20"
"05/26/12 17:07:33","110.4122","43.8","214.29","310","60.03","20"
"05/26/12 17:12:31","110.4149","36.7","214.46","116","60.0","20"
"05/26/12 17:17:32","110.4174","36.9","214.38","280","60.03","19"
"05/26/12 17:22:33","110.4199","30.4","213.95","146","60.03","19"
"05/26/12 17:27:32","110.4223","29.2","215.2","193","60.03","19"
"05/26/12 17:32:33","110.4251","30.0","215.32","218","60.03","19"
"05/26/12 17:37:31","110.4274","23.5","214.56","251","60.03","18"
"05/26/12 17:42:31","110.4295","21.5","214.76","179","60.03","18"
"05/26/12 17:47:32","110.4312","30.5","214.11","272","60.03","18"
"05/26/12 17:52:32","110.4328","18.7","214.19","15","60.03","18"
"05/26/12 17:57:32","110.4341","14.7","213.84","4","60.03","18"
"05/26/12 18:02:32","110.4355","16.9","214.11","115","60.03","17"
"05/26/12 18:07:32","110.4368","11.6","214.33","79","60.07","17"
"05/26/12 18:12:32","110.4382","22.9","214.18","259","60.03","17"
"05/26/12 18:17:32","110.4394","21.3","213.99","166","60.03","17"
"05/26/12 18:22:32","110.4407","14.9","214.49","239","60.07","17"
"05/26/12 18:27:32","110.4421","13.4","214.07","29","60.03","17"
"05/26/12 18:32:32","110.4432","14.9","213.08","6","60.03","16"
"05/26/12 18:37:32","110.4443","14.4","213.63","8","60.03","16"
"05/26/12 18:42:33","110.4454","22.7","213.65","256","60.07","16"
"05/26/12 18:47:33","110.4468","27.1","214.37","42","60.03","16"
"05/26/12 18:52:31","110.4483","13.8","214.13","14","60.03","16"
"05/26/12 18:57:33","110.4497","16.2","214.31","16","60.03","16"
"05/26/12 19:02:32","110.4511","11.4","214.1","22","60.0","16"
"05/26/12 19:07:32","110.4524","15.0","213.55","141","60.07","16"
"05/26/12 19:12:32","110.4535","11.0","214.08","1","60.03","16"
"05/26/12 19:17:31","110.4543","10.9","213.63","15","60.0","16"
"05/26/12 19:22:32","110.4551","10.6","213.67","20","60.03","16"
"05/26/12 19:27:33","110.4557","0.0","214.26","0","60.03","16"
"05/26/12 19:32:31","110.4562","6.3","215.25","126","60.0","16"
"05/26/12 19:37:31","110.4568","0.0","213.89","0","60.03","15"
"05/26/12 19:42:31","110.4573","11.8","214.21","13","60.03","15"
"05/26/12 19:47:32","110.4577","13.5","213.35","0","60.03","15"
"05/26/12 19:52:32","110.4581","0.0","213.35","0","60.03","15"
"05/26/12 19:57:32","110.4584","0.0","212.92","0","60.0","15"
"05/27/12 07:07:33","110.4589","0.0","213.41","0","60.03","11"
"05/27/12 07:12:32","110.4595","11.5","213.24","4","60.0","11"
"05/27/12 07:17:32","110.4603","11.2","212.77","2","60.03","11"
"05/27/12 07:22:32","110.4613","17.9","212.61","134","60.0","11"
"05/27/12 07:27:32","110.4629","14.4","213.4","17","60.0","12"
"05/27/12 07:32:32","110.4647","17.7","213.66","20","60.03","12"
"05/27/12 07:37:33","110.4659","12.8","213.4","273","59.96","12"
"05/27/12 07:42:32","110.467","15.1","212.73","15","60.0","12"
"05/27/12 07:47:32","110.4677","0.0","211.89","0","60.03","12"
"05/27/12 07:52:32","110.4679","0.0","211.53","0","60.03","12"
"05/27/12 07:57:33","110.4682","0.0","210.96","0","60.03","12"
"05/27/12 08:42:33","110.469","10.6","213.17","2","60.0","12"
"05/27/12 08:47:32","110.4705","21.9","213.84","42","60.0","12"
"05/27/12 08:52:33","110.4728","30.0","212.98","141","60.03","13"
"05/27/12 08:57:31","110.4746","17.4","213.11","156","60.03","13"
"05/27/12 09:02:31","110.4764","18.8","213.57","69","60.03","13"
"05/27/12 09:07:33","110.4781","13.1","213.22","191","60.03","13"
"05/27/12 09:17:31","110.4814","34.8","213.61","39","60.0","13"
"05/27/12 09:22:32","110.4822","14.3","213.02","0","60.03","13"
"05/27/12 09:27:33","110.4824","0.0","213.93","0","60.03","13"
"05/27/12 09:32:33","110.4833","30.1","213.34","69","60.07","13"
"05/27/12 09:37:32","110.4868","43.4","214.34","382","60.0","13"
"05/27/12 09:42:31","110.4906","55.6","214.43","338","60.03","13"
"05/27/12 09:47:32","110.4939","31.6","214.05","162","60.03","13"
"05/27/12 09:52:32","110.4962","18.1","212.97","133","60.07","13"
"05/27/12 09:57:32","110.4986","34.8","213.36","82","60.03","13"
"05/27/12 10:02:33","110.5004","37.9","213.7","249","60.0","13"
"05/27/12 10:07:33","110.5029","25.7","213.8","114","60.0","13"
"05/27/12 10:12:32","110.5049","30.9","213.34","237","60.03","13"
"05/27/12 10:17:33","110.5079","44.9","214.41","126","60.0","13"
"05/27/12 10:22:33","110.5116","54.9","214.78","347","60.03","14"
"05/27/12 10:27:32","110.5154","42.7","213.52","310","60.0","14"
"05/27/12 10:32:32","110.5193","64.3","214.38","230","60.0","14"
"05/27/12 10:37:32","110.5231","39.4","214.05","272","60.0","14"
"05/27/12 10:42:32","110.5268","41.1","213.75","336","60.0","14"
"05/27/12 10:47:32","110.5307","50.3","213.25","422","60.0","15"
"05/27/12 10:52:32","110.5345","45.1","214.46","226","60.03","15"
"05/27/12 10:57:32","110.5384","40.2","214.31","364","60.03","15"
"05/27/12 11:02:33","110.5422","57.7","214.5","137","60.07","15"
"05/27/12 11:07:33","110.5461","46.6","213.87","209","60.03","15"
"05/27/12 11:12:33","110.5499","53.4","214.12","188","60.03","15"
"05/27/12 11:17:32","110.5535","50.1","214.12","104","60.03","15"
"05/27/12 11:22:33","110.5578","92.7","214.3","453","60.03","15"
"05/27/12 11:27:33","110.5643","100.3","214.73","480","60.0","15"
"05/27/12 11:32:32","110.572","77.8","214.13","385","60.0","16"
"05/27/12 11:37:32","110.5768","51.3","213.98","132","60.03","16"
"05/27/12 11:42:31","110.5832","99.8","214.59","483","60.0","17"
"05/27/12 11:47:33","110.5913","106.0","215.12","502","60.03","17"
"05/27/12 11:52:32","110.6021","178.8","216.71","814","60.0","18"
"05/27/12 11:57:32","110.6141","132.6","215.72","622","60.0","19"
"05/27/12 12:02:32","110.6258","167.1","216.32","764","60.0","19"
"05/27/12 12:07:32","110.6387","188.9","217.06","861","60.03","20"
"05/27/12 12:12:32","110.6538","195.3","217.05","882","60.03","21"
"05/27/12 12:17:33","110.6652","129.7","215.52","610","60.0","21"
"05/27/12 12:22:31","110.6757","150.1","215.68","696","60.03","22"
"05/27/12 12:27:31","110.6853","119.4","214.7","569","60.03","22"
"05/27/12 12:32:33","110.6952","149.9","215.53","697","60.03","22"
"05/27/12 12:37:33","110.7059","142.6","215.68","662","60.03","22"
"05/27/12 12:42:31","110.7178","113.6","215.05","535","60.03","22"
"05/27/12 12:47:33","110.7292","115.0","215.41","545","60.0","23"
"05/27/12 12:57:32","110.7561","194.3","217.07","889","60.03","24"
"05/27/12 13:02:33","110.7712","192.1","217.09","883","60.0","25"
"05/27/12 13:07:32","110.7864","197.1","217.09","888","60.03","26"
"05/27/12 13:12:32","110.8017","195.1","217.09","893","60.0","26"
"05/27/12 13:17:32","110.817","195.9","216.83","888","60.03","27"
"05/27/12 13:22:33","110.8323","195.8","216.92","888","60.0","27"
"05/27/12 13:27:32","110.8462","125.7","215.97","586","60.0","27"
"05/27/12 13:32:32","110.8575","101.2","215.29","483","60.03","27"
"05/27/12 13:37:32","110.8672","183.9","216.37","837","60.03","26"
"05/27/12 13:42:32","110.8802","169.1","216.86","774","60.0","27"
"05/27/12 13:47:32","110.8921","117.6","216.17","554","60.03","26"
"05/27/12 13:52:33","110.9027","161.4","216.61","741","60.03","26"
"05/27/12 13:57:33","110.9144","131.1","215.47","619","60.03","26"
"05/27/12 14:02:33","110.9251","196.6","218.32","881","60.03","26"
"05/27/12 14:07:32","110.9365","196.5","217.25","878","60.0","26"
"05/27/12 14:12:33","110.9516","189.6","217.08","861","60.03","27"
"05/27/12 14:17:33","110.9652","182.1","216.63","826","60.03","27"
"05/27/12 14:22:32","110.9792","171.4","216.86","816","60.03","28"
"05/27/12 14:27:33","110.993","181.1","216.43","830","60.03","28"
"05/27/12 14:32:32","111.0065","173.8","216.49","792","60.0","28"
"05/27/12 14:37:32","111.0202","172.0","215.8","789","60.0","28"
"05/27/12 14:42:33","111.0333","171.2","216.68","781","60.0","28"
"05/27/12 14:47:32","111.0465","145.0","216.63","671","60.03","28"
"05/27/12 14:52:32","111.0589","175.5","217.26","810","60.0","28"
"05/27/12 14:57:32","111.0703","166.4","216.63","766","60.03","28"
"05/27/12 15:02:33","111.0803","119.7","215.81","567","60.03","28"
"05/27/12 15:07:33","111.0882","102.7","215.68","494","60.0","28"
"05/27/12 15:12:33","111.0967","90.1","215.2","435","60.03","28"
"05/27/12 15:17:32","111.1036","80.6","215.19","395","60.0","27"
"05/27/12 15:22:33","111.1123","90.2","216.13","436","60.03","28"
"05/27/12 15:27:33","111.1184","77.6","216.2","379","60.03","27"
"05/27/12 15:32:33","111.1247","70.6","215.73","353","60.03","27"
"05/27/12 15:37:33","111.1305","73.8","216.18","369","60.03","26"
"05/27/12 15:42:33","111.1365","69.8","215.92","347","60.03","26"
"05/27/12 15:47:32","111.1419","69.5","215.88","348","60.0","25"
"05/27/12 15:52:32","111.1465","57.0","215.35","88","60.0","25"
"05/27/12 15:57:33","111.1504","58.2","215.8","153","60.03","25"
"05/27/12 16:02:32","111.1548","63.5","215.09","324","60.0","25"
"05/27/12 16:07:33","111.1605","159.6","217.83","728","60.03","25"
"05/27/12 16:12:32","111.1671","89.6","215.78","436","60.03","25"
"05/27/12 16:17:32","111.1761","155.8","217.61","717","60.0","25"
"05/27/12 16:22:33","111.1859","122.8","216.01","578","60.0","25"
"05/27/12 16:27:33","111.1932","94.1","216.17","452","60.0","25"
"05/27/12 16:32:33","111.1999","69.1","215.92","343","60.0","25"
"05/27/12 16:37:32","111.2078","84.5","216.17","407","60.03","25"
"05/27/12 16:42:32","111.2147","72.3","215.58","363","60.0","25"
"05/27/12 16:47:33","111.2196","40.1","214.37","259","60.03","25"
"05/27/12 16:52:32","111.2233","41.7","214.99","405","60.03","25"
"05/27/12 16:57:33","111.2272","54.6","215.74","89","60.03","25"
"05/27/12 17:02:33","111.231","42.4","215.46","308","60.03","25"
"05/27/12 17:07:33","111.2375","91.0","216.17","440","60.03","25"
"05/27/12 17:12:31","111.2437","70.7","216.2","354","60.03","25"
"05/27/12 17:17:33","111.249","68.5","215.21","342","60.0","25"
"05/27/12 17:22:32","111.2541","65.7","215.71","330","60.0","25"
"05/27/12 17:27:32","111.2592","62.1","215.94","314","60.03","25"
"05/27/12 17:32:32","111.2631","46.9","215.22","356","60.0","25"
"05/27/12 17:37:32","111.267","57.0","215.47","152","60.03","25"
"05/27/12 17:42:32","111.2706","46.5","214.86","154","60.03","25"
"05/27/12 17:47:32","111.2742","53.7","215.27","311","60.0","25"
"05/27/12 17:52:33","111.2778","39.8","215.38","126","60.03","25"
"05/27/12 17:57:33","111.2813","40.4","215.56","121","60.03","25"
"05/27/12 18:02:33","111.2846","35.3","215.14","153","60.0","25"
"05/27/12 18:07:33","111.2875","29.7","215.35","133","60.0","25"
"05/27/12 18:12:32","111.2897","35.1","215.25","254","60.0","25"
"05/27/12 18:17:32","111.2915","20.2","214.79","57","60.0","24"
"05/27/12 18:22:32","111.2932","29.3","214.99","195","60.03","24"
"05/27/12 18:27:32","111.2948","18.9","215.09","169","60.03","24"
"05/27/12 18:32:33","111.2963","24.1","215.61","148","60.03","23"
"05/27/12 18:37:32","111.2975","19.9","215.22","213","60.03","23"
"05/27/12 18:42:32","111.2988","23.9","215.07","238","60.03","23"
"05/27/12 18:47:33","111.3","12.5","214.99","137","60.03","23"
"05/27/12 18:52:33","111.301","10.3","214.93","60","60.03","22"
"05/27/12 18:57:33","111.3019","13.4","215.37","2","60.0","22"
"05/27/12 19:02:33","111.3027","15.7","213.69","197","60.03","22"
"05/27/12 19:07:32","111.3035","10.8","214.83","6","60.0","21"
"05/27/12 19:12:33","111.3044","14.7","215.0","1","60.03","21"
"05/27/12 19:17:32","111.3049","0.0","214.75","0","60.03","21"
"05/27/12 19:22:32","111.3052","0.0","215.06","0","60.03","20"
"05/27/12 19:27:33","111.3056","0.0","214.98","0","60.0","20"
"05/27/12 19:32:33","111.306","0.0","214.37","0","60.0","20"
"05/27/12 19:37:33","111.3065","13.3","213.97","100","60.0","20"
"05/27/12 19:42:33","111.307","0.0","213.93","0","60.03","20"
"05/27/12 19:47:33","111.3075","12.1","214.82","1","60.03","19"
"05/27/12 19:52:33","111.3079","0.0","214.02","0","60.03","19"
"05/28/12 05:52:32","111.3089","15.0","214.48","7","60.03","15"
"05/28/12 05:57:33","111.3095","0.0","214.37","225","60.03","15"
