"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/28/12 06:02:32","111.3102","15.3","214.86","0","60.03","15"
"05/28/12 06:07:33","111.3108","14.2","215.0","2","60.03","15"
"05/28/12 06:12:32","111.3116","6.7","215.06","133","60.07","15"
"05/28/12 06:17:34","111.3123","4.1","215.2","0","60.0","16"
"05/28/12 06:22:33","111.3128","11.8","214.14","4","60.03","16"
"05/28/12 06:27:33","111.3133","0.0","215.11","0","60.03","16"
"05/28/12 06:32:33","111.3138","11.4","215.06","36","60.03","16"
"05/28/12 06:37:33","111.3144","0.0","213.85","0","60.03","16"
"05/28/12 06:42:33","111.3147","0.0","215.29","0","60.03","16"
"05/28/12 06:47:34","111.3158","14.5","215.06","14","60.0","17"
"05/28/12 06:52:32","111.3177","30.0","214.48","38","60.0","17"
"05/28/12 06:57:34","111.3198","29.4","214.17","26","60.03","17"
"05/28/12 07:02:32","111.321","7.6","215.02","198","60.0","17"
"05/28/12 07:07:32","111.3225","25.8","214.56","174","60.0","17"
"05/28/12 07:12:32","111.3247","30.0","215.44","96","60.03","17"
"05/28/12 07:17:32","111.3275","31.5","214.96","306","60.03","17"
"05/28/12 07:22:32","111.3307","54.9","215.4","184","60.0","18"
"05/28/12 07:27:32","111.3351","55.5","215.46","176","60.03","18"
"05/28/12 07:32:33","111.339","40.4","215.57","228","60.0","19"
"05/28/12 07:37:33","111.3444","66.7","214.54","337","60.0","19"
"05/28/12 07:42:33","111.3477","35.6","214.16","242","60.0","19"
"05/28/12 07:47:33","111.3505","25.2","214.9","206","60.0","20"
"05/28/12 07:52:34","111.3519","23.1","214.4","58","60.0","20"
"05/28/12 07:57:32","111.3528","9.5","213.41","98","60.0","20"
"05/28/12 08:02:32","111.3533","11.1","213.88","7","60.03","20"
"05/28/12 08:07:34","111.354","14.2","213.93","57","60.0","20"
"05/28/12 08:12:34","111.3548","13.3","213.62","29","60.0","20"
"05/28/12 08:17:33","111.356","30.9","213.8","90","60.0","20"
"05/28/12 08:22:33","111.3581","26.3","213.8","194","60.03","20"
"05/28/12 08:27:33","111.3605","46.0","214.64","181","60.03","20"
"05/28/12 08:32:32","111.3641","42.8","214.42","357","60.03","21"
"05/28/12 08:37:32","111.3682","85.9","215.75","413","60.0","21"
"05/28/12 08:42:32","111.3725","77.1","215.82","379","60.0","22"
"05/28/12 08:47:33","111.3808","128.6","216.15","601","60.03","23"
"05/28/12 08:52:32","111.3902","125.6","216.47","586","60.0","24"
"05/28/12 08:57:33","111.3988","68.8","214.47","347","60.03","25"
"05/28/12 09:02:33","111.4069","108.5","215.19","519","60.0","25"
"05/28/12 09:07:33","111.4157","114.1","215.93","542","60.0","26"
"05/28/12 09:12:32","111.4226","85.7","215.2","419","60.07","26"
"05/28/12 09:17:32","111.4301","82.2","216.32","401","60.0","27"
"05/28/12 09:22:32","111.4363","95.8","214.78","465","60.03","27"
"05/28/12 09:27:33","111.4449","137.4","215.44","644","60.03","27"
"05/28/12 09:32:32","111.4558","140.6","215.72","654","60.0","28"
"05/28/12 09:37:33","111.4662","147.8","216.35","683","60.03","28"
"05/28/12 09:42:32","111.478","160.7","216.88","739","60.03","29"
"05/28/12 09:47:33","111.4911","176.6","217.06","804","60.0","30"
"05/28/12 09:52:32","111.5031","90.2","214.78","436","60.03","30"
"05/28/12 09:57:34","111.5138","195.5","217.6","889","60.03","30"
"05/28/12 10:02:33","111.522","65.4","214.59","368","60.0","30"
"05/28/12 10:07:33","111.5262","81.3","215.32","400","60.03","29"
"05/28/12 10:12:33","111.5342","92.2","215.09","443","60.0","29"
"05/28/12 10:17:33","111.5437","113.6","216.14","539","59.96","29"
"05/28/12 10:22:33","111.5504","59.5","214.53","312","60.03","29"
"05/28/12 10:27:32","111.5543","49.4","214.02","175","60.03","29"
"05/28/12 10:32:33","111.5584","54.0","214.29","259","60.0","29"
"05/28/12 10:37:32","111.5643","69.2","214.14","348","60.03","28"
"05/28/12 10:42:33","111.5719","195.0","217.43","885","60.03","29"
"05/28/12 10:47:33","111.5824","195.9","217.57","891","60.03","28"
"05/28/12 10:52:32","111.5918","63.2","214.26","319","60.0","27"
"05/28/12 10:57:33","111.5999","44.7","214.03","141","60.03","26"
"05/28/12 11:02:32","111.6048","196.5","217.37","890","60.03","25"
"05/28/12 11:07:33","111.6129","102.0","215.94","485","60.03","25"
"05/28/12 11:12:34","111.6194","64.4","214.94","328","60.03","24"
"05/28/12 11:17:33","111.6238","57.6","214.97","137","60.0","24"
"05/28/12 11:22:33","111.6277","56.9","215.28","375","60.0","24"
"05/28/12 11:27:33","111.6339","61.0","215.75","315","60.0","23"
"05/28/12 11:32:34","111.6377","46.0","215.0","132","60.0","23"
"05/28/12 11:37:32","111.6416","52.5","214.62","226","60.03","23"
"05/28/12 11:42:33","111.6455","49.0","214.98","322","60.03","23"
"05/28/12 11:47:33","111.6494","45.4","214.4","304","60.03","22"
"05/28/12 11:52:32","111.6552","54.9","214.9","126","60.03","22"
"05/28/12 11:57:33","111.659","45.6","215.33","398","60.03","22"
"05/28/12 12:02:33","111.6666","69.3","215.15","344","60.03","22"
"05/28/12 12:07:33","111.6762","195.8","217.84","885","60.03","22"
"05/28/12 12:12:32","111.6881","128.8","216.1","599","60.0","23"
"05/28/12 12:17:33","111.702","186.5","218.38","834","60.03","25"
"05/28/12 12:22:32","111.7156","84.2","216.23","414","60.0","25"
"05/28/12 12:27:33","111.7256","154.3","217.63","704","60.03","25"
"05/28/12 12:32:34","111.7359","165.1","216.99","762","60.0","25"
"05/28/12 12:37:33","111.748","195.2","218.01","883","60.0","26"
"05/28/12 12:42:33","111.7603","184.1","217.96","832","60.0","27"
"05/28/12 12:47:33","111.7725","121.7","217.06","570","60.03","27"
"05/28/12 12:52:32","111.7866","195.7","218.86","873","60.0","28"
"05/28/12 12:57:33","111.7999","192.5","218.56","876","60.0","28"
"05/28/12 13:02:33","111.8151","195.0","217.93","883","60.07","29"
"05/28/12 13:07:32","111.8304","195.4","217.75","876","60.03","30"
"05/28/12 13:12:32","111.8456","196.3","217.28","892","60.03","30"
"05/28/12 13:17:33","111.861","196.0","217.62","883","60.03","31"
"05/28/12 13:22:32","111.874","93.8","215.83","453","60.03","30"
"05/28/12 13:27:33","111.8864","194.9","217.98","879","60.0","31"
"05/28/12 13:32:32","111.9016","195.8","218.51","878","60.03","32"
"05/28/12 13:37:33","111.9169","196.3","218.44","880","60.0","32"
"05/28/12 13:42:33","111.9316","198.7","218.04","891","60.0","32"
"05/28/12 13:47:34","111.9461","195.5","219.04","885","60.0","33"
"05/28/12 13:52:33","111.9613","194.9","218.63","884","60.0","33"
"05/28/12 13:57:32","111.9765","195.5","218.97","889","60.03","33"
"05/28/12 14:02:33","111.9881","112.8","216.33","534","60.0","33"
"05/28/12 14:07:32","112.001","195.8","217.73","885","60.0","33"
"05/28/12 14:12:32","112.0163","195.6","218.55","883","60.0","33"
"05/28/12 14:17:33","112.0305","194.4","217.72","880","60.03","33"
"05/28/12 14:22:34","112.0453","188.7","218.49","848","60.0","34"
"05/28/12 14:27:33","112.0599","184.5","218.19","838","60.0","34"
"05/28/12 14:32:33","112.0742","182.8","217.17","832","60.03","34"
"05/28/12 14:37:32","112.0884","181.3","217.77","822","60.0","34"
"05/28/12 14:42:32","112.1025","180.9","217.27","816","60.03","34"
"05/28/12 14:47:33","112.1164","175.8","217.07","800","60.03","34"
"05/28/12 14:52:32","112.1298","173.3","217.35","788","60.03","34"
"05/28/12 14:57:32","112.1433","170.5","217.26","781","60.03","34"
"05/28/12 15:02:33","112.1566","169.2","216.94","774","60.0","33"
"05/28/12 15:07:33","112.1698","168.8","217.0","768","60.03","33"
"05/28/12 15:12:33","112.1828","171.2","217.14","778","60.0","33"
"05/28/12 15:17:34","112.1936","89.1","216.05","428","60.0","32"
"05/28/12 15:22:33","112.2014","116.7","216.04","548","60.03","31"
"05/28/12 15:27:32","112.2107","177.7","217.31","809","60.03","30"
"05/28/12 15:32:34","112.2213","83.3","215.4","403","60.03","30"
"05/28/12 15:37:32","112.2324","149.5","216.74","686","60.0","30"
"05/28/12 15:42:34","112.243","119.0","216.05","550","60.0","29"
"05/28/12 15:47:33","112.2525","115.0","215.0","549","60.0","29"
"05/28/12 15:52:32","112.2623","145.5","216.28","674","60.03","29"
"05/28/12 15:57:32","112.2728","136.7","216.26","639","60.0","29"
"05/28/12 16:02:32","112.2831","132.5","216.1","612","60.0","28"
"05/28/12 16:07:33","112.2933","128.8","216.48","602","60.03","28"
"05/28/12 16:12:33","112.3031","125.9","216.21","590","60.03","28"
"05/28/12 16:17:32","112.3126","122.1","216.06","573","60.0","28"
"05/28/12 16:22:32","112.3219","119.3","216.11","560","60.03","28"
"05/28/12 16:27:34","112.3296","66.6","215.54","368","60.0","27"
"05/28/12 16:32:33","112.3357","46.5","214.55","379","60.0","27"
"05/28/12 16:37:32","112.3411","96.8","215.46","465","60.03","26"
"05/28/12 16:42:33","112.3482","102.6","215.44","494","60.03","26"
"05/28/12 16:47:34","112.3553","70.9","215.19","357","60.03","26"
"05/28/12 16:57:33","112.3697","90.3","215.37","442","60.0","26"
"05/28/12 17:02:32","112.3765","85.2","215.21","418","60.03","25"
"05/28/12 17:07:33","112.3828","80.2","214.17","398","60.0","25"
"05/28/12 17:12:32","112.3889","76.3","215.5","377","60.03","25"
"05/28/12 17:17:32","112.3946","71.5","214.71","360","60.0","25"
"05/28/12 17:22:33","112.4","67.4","215.52","337","60.03","25"
"05/28/12 17:27:33","112.4051","62.8","215.17","317","60.03","25"
"05/28/12 17:32:33","112.4093","57.6","214.83","110","60.0","25"
"05/28/12 17:37:32","112.4132","48.6","214.42","355","60.03","25"
"05/28/12 17:42:32","112.417","42.3","214.15","428","60.03","25"
"05/28/12 17:47:34","112.4207","41.0","214.01","213","60.0","25"
"05/28/12 17:52:34","112.424","46.7","214.57","359","60.03","25"
"05/28/12 17:57:33","112.4271","26.1","213.4","80","60.03","25"
"05/28/12 18:02:33","112.4298","35.9","214.39","283","60.0","24"
"05/28/12 18:07:32","112.4322","33.5","214.13","170","60.03","24"
"05/28/12 18:12:33","112.4343","26.5","213.37","191","60.03","24"
"05/28/12 18:17:33","112.4362","27.5","214.0","64","60.0","24"
"05/28/12 18:22:33","112.4377","28.0","214.14","24","60.03","24"
"05/28/12 18:27:34","112.4391","13.5","213.25","268","60.03","24"
"05/28/12 18:32:32","112.4402","10.7","214.18","1","60.03","23"
"05/28/12 18:37:33","112.4412","6.4","213.83","163","60.03","23"
"05/28/12 18:42:33","112.4419","11.0","213.59","1","60.0","23"
"05/28/12 18:47:33","112.4426","0.0","214.09","0","60.03","23"
"05/28/12 18:52:33","112.4432","0.0","213.63","0","60.03","23"
"05/28/12 18:57:34","112.4437","0.0","213.74","0","60.03","23"
"05/28/12 19:02:33","112.4442","11.8","213.91","1","60.03","23"
"05/28/12 19:07:32","112.4447","0.0","214.33","0","60.03","22"
"05/28/12 19:12:34","112.4451","0.0","213.8","0","60.03","22"
"05/28/12 19:17:32","112.4455","0.0","213.43","0","60.03","22"
"05/28/12 19:22:34","112.4459","0.0","214.05","0","60.03","23"
"05/28/12 19:27:33","112.4462","0.0","214.02","0","60.03","23"
"05/28/12 19:32:33","112.4465","0.0","214.7","0","60.0","22"
"05/29/12 05:57:34","112.4478","0.0","212.54","0","60.03","13"
"05/29/12 06:02:33","112.4481","0.0","212.65","0","60.07","13"
"05/29/12 06:07:34","112.4484","0.0","213.09","0","60.0","14"
"05/29/12 06:12:34","112.4488","0.0","214.04","0","60.03","14"
"05/29/12 06:17:33","112.4494","0.0","213.87","0","60.0","14"
"05/29/12 06:22:33","112.4501","8.2","216.91","180","60.03","15"
"05/29/12 06:27:33","112.451","9.3","215.75","172","60.0","15"
"05/29/12 06:32:33","112.4522","13.4","215.25","3","60.0","15"
"05/29/12 06:37:33","112.4535","25.5","215.63","50","60.03","15"
"05/29/12 06:42:33","112.4551","13.7","215.24","106","60.03","15"
"05/29/12 06:47:34","112.457","21.2","214.68","38","60.03","16"
"05/29/12 06:52:33","112.4592","33.3","214.95","217","60.03","16"
"05/29/12 07:02:34","112.4645","42.4","215.69","259","60.03","17"
"05/29/12 07:07:33","112.4676","48.5","215.32","363","60.0","17"
"05/29/12 07:12:34","112.4711","56.5","214.01","145","60.0","18"
"05/29/12 07:17:33","112.4748","56.7","214.49","168","60.03","18"
"05/29/12 07:22:32","112.4786","46.7","214.41","370","60.03","18"
"05/29/12 07:27:34","112.4825","51.4","213.82","383","60.03","19"
"05/29/12 07:32:33","112.4863","53.4","216.42","157","60.03","19"
"05/29/12 07:37:34","112.4901","41.8","216.14","365","60.0","19"
"05/29/12 07:42:34","112.494","40.7","215.96","306","60.0","20"
"05/29/12 07:47:34","112.4981","45.8","216.36","376","60.03","20"
"05/29/12 07:52:34","112.5025","70.3","216.29","309","60.0","20"
"05/29/12 07:57:34","112.5079","88.7","216.55","426","60.03","20"
"05/29/12 08:02:32","112.5149","92.9","216.12","450","60.0","21"
"05/29/12 08:07:32","112.5223","97.5","215.31","469","60.0","22"
"05/29/12 08:12:33","112.5301","102.2","215.92","487","60.03","22"
"05/29/12 08:17:33","112.5382","106.2","216.37","505","60.0","22"
"05/29/12 08:22:33","112.5467","110.4","215.56","526","60.0","23"
"05/29/12 08:27:33","112.5554","114.8","215.82","543","60.0","23"
"05/29/12 08:32:34","112.5646","119.2","215.59","564","60.03","23"
"05/29/12 08:37:33","112.574","124.2","220.36","572","60.0","24"
"05/29/12 08:42:33","112.5841","141.9","217.16","661","60.03","24"
"05/29/12 08:47:33","112.5953","92.8","215.86","448","60.0","25"
"05/29/12 08:52:34","112.6036","98.2","215.99","468","60.0","25"
"05/29/12 08:57:34","112.6099","68.9","215.27","345","60.0","25"
"05/29/12 09:02:32","112.615","62.3","215.42","318","60.03","24"
"05/29/12 09:07:33","112.619","43.7","215.25","352","60.0","24"
"05/29/12 09:12:33","112.6229","52.2","214.67","230","60.0","24"
"05/29/12 09:17:32","112.6267","40.7","214.42","125","60.0","23"
"05/29/12 09:22:33","112.6306","62.7","215.66","346","60.03","23"
"05/29/12 09:27:32","112.6343","51.7","215.71","377","60.0","23"
"05/29/12 09:32:33","112.638","57.4","212.22","337","60.0","22"
"05/29/12 09:37:34","112.6417","42.9","213.15","380","60.0","22"
"05/29/12 09:42:34","112.6452","39.6","213.23","232","60.03","22"
"05/29/12 09:47:33","112.6484","51.9","214.13","395","60.03","22"
"05/29/12 09:52:34","112.6519","40.6","214.32","238","60.03","21"
"05/29/12 09:57:33","112.6555","54.6","215.52","112","60.03","21"
"05/29/12 10:02:33","112.6594","46.0","215.85","339","60.03","21"
"05/29/12 10:07:34","112.6633","41.4","217.02","377","60.03","21"
"05/29/12 10:12:33","112.6674","52.6","215.85","400","60.03","21"
"05/29/12 10:17:34","112.6715","101.7","216.61","484","60.03","22"
"05/29/12 10:22:33","112.6837","189.4","218.27","836","60.03","23"
"05/29/12 10:27:33","112.6955","115.0","216.59","546","60.03","24"
"05/29/12 10:32:34","112.704","62.3","215.32","318","60.03","24"
"05/29/12 10:37:33","112.7076","39.5","214.95","292","60.03","24"
"05/29/12 10:42:32","112.711","45.5","215.69","360","60.03","23"
"05/29/12 10:47:33","112.7149","53.2","215.55","172","60.03","22"
"05/29/12 10:52:32","112.7208","66.2","215.39","334","60.03","22"
"05/29/12 10:57:34","112.7245","40.2","214.72","80","60.03","22"
"05/29/12 11:02:33","112.7282","44.7","215.68","390","60.07","22"
"05/29/12 11:07:32","112.7357","113.3","216.28","538","60.03","21"
"05/29/12 11:12:33","112.7464","167.7","217.57","757","60.03","22"
"05/29/12 11:17:33","112.7598","155.7","217.52","708","60.07","23"
"05/29/12 11:22:33","112.7715","103.2","216.38","491","60.0","23"
"05/29/12 11:27:33","112.7839","189.4","217.54","865","60.03","24"
"05/29/12 11:32:34","112.7912","64.5","216.05","323","60.03","24"
"05/29/12 11:37:33","112.7989","169.8","217.21","780","60.0","24"
"05/29/12 11:42:34","112.8099","190.7","218.0","874","60.03","24"
"05/29/12 11:47:33","112.8249","192.0","217.97","881","60.03","24"
"05/29/12 11:52:33","112.84","194.7","218.46","867","60.07","25"
"05/29/12 11:57:33","112.8552","195.8","217.9","891","60.03","26"
"05/29/12 12:02:34","112.8705","196.4","217.71","889","60.07","26"
"05/29/12 12:07:33","112.8857","196.9","218.05","891","60.03","27"
"05/29/12 12:12:33","112.9006","195.2","217.96","886","60.03","27"
"05/29/12 12:17:34","112.9158","197.6","217.66","902","60.0","28"
"05/29/12 12:22:32","112.9311","196.3","217.99","882","60.03","28"
"05/29/12 12:27:33","112.9462","193.5","218.68","880","60.03","28"
"05/29/12 12:32:33","112.9598","193.4","218.02","879","60.03","27"
"05/29/12 12:37:33","112.975","196.1","218.3","885","60.03","28"
"05/29/12 12:42:32","112.989","195.0","217.78","880","60.03","28"
"05/29/12 12:47:34","112.9976","152.5","216.4","712","60.03","27"
"05/29/12 12:52:34","113.0087","190.0","218.46","839","60.03","27"
"05/29/12 12:57:34","113.0188","189.2","218.57","859","60.03","26"
"05/29/12 13:02:33","113.0265","192.4","219.2","867","60.03","25"
"05/29/12 13:07:34","113.0377","148.8","217.47","680","60.07","25"
"05/29/12 13:12:34","113.0488","63.2","216.14","322","60.03","25"
"05/29/12 13:17:33","113.0575","192.9","218.46","868","60.03","25"
"05/29/12 13:22:33","113.0656","57.5","215.68","88","60.07","25"
"05/29/12 13:27:33","113.0758","194.5","218.69","877","60.03","25"
"05/29/12 13:32:34","113.0882","192.9","219.13","865","60.07","26"
"05/29/12 13:37:33","113.1002","191.2","218.77","875","60.03","26"
"05/29/12 13:42:33","113.1097","193.5","218.92","883","60.03","26"
"05/29/12 13:47:33","113.1224","195.3","219.04","885","60.03","26"
"05/29/12 13:52:34","113.133","192.0","219.86","867","60.03","26"
"05/29/12 13:57:33","113.1445","194.8","219.48","877","60.03","26"
"05/29/12 14:02:34","113.1547","193.5","219.58","889","60.07","26"
"05/29/12 14:07:33","113.1696","196.6","218.83","888","60.0","26"
"05/29/12 14:12:34","113.1842","193.9","218.69","873","60.03","26"
"05/29/12 14:17:33","113.1983","194.3","218.87","873","60.03","26"
"05/29/12 14:22:34","113.2135","194.9","218.92","888","60.03","27"
"05/29/12 14:27:33","113.2286","195.9","219.06","876","60.03","27"
"05/29/12 14:32:34","113.2439","195.8","219.44","883","60.03","27"
"05/29/12 14:37:34","113.2586","119.9","215.97","565","60.03","28"
"05/29/12 14:42:33","113.269","194.0","218.77","880","60.03","27"
"05/29/12 14:47:33","113.2817","112.9","216.79","534","60.07","26"
"05/29/12 14:52:34","113.2929","88.4","215.71","431","60.03","26"
"05/29/12 14:57:33","113.3014","76.6","215.26","380","60.03","26"
"05/29/12 15:02:33","113.3094","124.6","215.89","586","60.03","25"
"05/29/12 15:07:33","113.3199","141.3","216.88","656","60.03","25"
"05/29/12 15:12:34","113.3326","143.9","216.65","661","60.03","25"
"05/29/12 15:17:34","113.3469","195.4","217.74","881","60.0","26"
"05/29/12 15:22:33","113.3552","74.5","215.41","374","60.03","25"
"05/29/12 15:27:34","113.3619","193.8","217.82","889","60.07","25"
"05/29/12 15:32:34","113.3752","185.5","217.55","842","60.03","25"
"05/29/12 15:37:34","113.387","62.5","215.37","319","60.03","25"
"05/29/12 15:42:34","113.3968","116.1","216.43","545","60.03","25"
"05/29/12 15:47:34","113.4046","74.1","214.38","371","60.03","24"
"05/29/12 15:52:34","113.4119","84.1","215.29","408","60.03","24"
"05/29/12 15:57:34","113.4179","75.5","214.47","376","60.03","23"
"05/29/12 16:02:34","113.4229","57.1","214.81","152","60.03","23"
"05/29/12 16:07:34","113.4268","43.8","215.5","378","60.07","22"
"05/29/12 16:12:34","113.4324","102.8","216.1","493","60.03","22"
"05/29/12 16:17:34","113.4407","45.4","215.08","358","60.03","22"
"05/29/12 16:22:33","113.4447","42.9","215.43","371","60.03","22"
"05/29/12 16:32:33","113.4519","36.3","213.83","153","60.03","21"
"05/29/12 16:37:33","113.4558","46.7","215.18","246","60.03","20"
"05/29/12 16:42:34","113.4597","40.0","214.74","245","60.03","20"
"05/29/12 16:47:33","113.4634","46.0","214.28","296","60.03","20"
"05/29/12 16:52:33","113.4667","41.7","214.62","216","60.0","20"
"05/29/12 16:57:34","113.4693","40.5","214.42","129","60.07","19"
"05/29/12 17:02:34","113.4723","30.2","213.86","289","60.03","19"
"05/29/12 17:07:34","113.4749","29.5","214.36","235","60.03","19"
"05/29/12 17:12:34","113.4775","37.8","213.72","286","60.03","19"
"05/29/12 17:17:33","113.48","32.5","213.53","211","60.07","19"
"05/29/12 17:22:33","113.4823","37.7","214.11","239","60.03","19"
"05/29/12 17:27:33","113.4846","34.6","214.3","302","60.03","19"
"05/29/12 17:32:33","113.4865","22.8","214.1","260","60.07","18"
"05/29/12 17:37:34","113.4882","27.9","213.61","97","60.03","18"
"05/29/12 17:42:34","113.4898","30.6","213.85","31","60.03","18"
"05/29/12 17:47:33","113.4912","25.5","213.19","149","60.07","18"
"05/29/12 17:52:33","113.4923","11.5","213.36","2","60.03","18"
"05/29/12 17:57:34","113.4932","0.0","212.89","15","60.03","17"
"05/29/12 18:02:34","113.4939","12.3","213.97","12","60.07","17"
"05/29/12 18:07:33","113.4944","10.8","213.65","2","60.03","17"
"05/29/12 18:12:33","113.4952","13.7","213.43","51","60.03","17"
"05/29/12 18:17:33","113.4964","26.8","213.63","274","60.03","17"
"05/29/12 18:22:34","113.4975","10.4","213.72","46","60.03","17"
"05/29/12 18:32:34","113.4987","14.4","213.44","18","60.07","17"
"05/29/12 18:37:33","113.4992","11.5","213.15","146","60.03","17"
"05/29/12 18:42:34","113.4998","5.0","212.63","191","60.03","16"
"05/29/12 18:47:34","113.5008","16.2","212.49","4","60.03","16"
"05/29/12 18:52:34","113.5016","0.0","212.34","0","60.03","16"
"05/29/12 18:57:33","113.5021","10.9","212.9","25","60.07","16"
"05/29/12 19:02:34","113.5027","0.0","213.75","0","60.0","15"
"05/29/12 19:12:33","113.5032","0.0","214.14","228","60.03","15"
"05/29/12 19:22:34","113.5037","0.0","213.64","0","60.03","15"
"05/29/12 19:27:33","113.504","11.6","214.9","5","60.03","15"
"05/30/12 06:07:34","113.5043","0.0","212.42","0","60.0","7"
"05/30/12 06:12:35","113.5047","12.1","215.12","0","60.0","8"
"05/30/12 06:17:33","113.5049","0.0","215.74","0","60.0","8"
"05/30/12 06:22:33","113.5052","10.8","214.94","52","60.03","8"
"05/30/12 06:27:34","113.5054","0.0","214.71","0","60.03","8"
"05/30/12 06:32:33","113.5057","13.9","214.52","3","60.0","8"
"05/30/12 06:37:34","113.5059","0.0","214.08","0","60.03","9"
"05/30/12 06:42:34","113.5064","14.5","214.37","7","60.03","9"
"05/30/12 06:47:33","113.507","10.9","215.03","2","60.03","9"
"05/30/12 06:52:34","113.5081","15.4","215.4","8","60.03","9"
"05/30/12 06:57:35","113.5089","0.0","214.17","0","60.03","9"
"05/30/12 07:02:34","113.5097","14.8","213.25","8","60.03","9"
"05/30/12 07:07:33","113.5105","11.2","212.94","10","60.03","9"
"05/30/12 07:12:34","113.5116","13.4","212.75","195","60.03","9"
"05/30/12 07:17:34","113.5128","38.5","214.26","118","60.03","9"
"05/30/12 07:27:34","113.5193","32.2","214.11","191","60.03","9"
"05/30/12 07:32:33","113.5213","27.2","214.38","69","60.03","9"
"05/30/12 07:37:34","113.524","32.5","214.22","142","60.03","10"
"05/30/12 07:42:34","113.5267","30.0","214.15","181","60.0","10"
"05/30/12 07:47:34","113.5285","13.9","213.86","14","60.0","10"
"05/30/12 07:52:34","113.53","31.2","213.59","41","60.03","10"
"05/30/12 07:57:33","113.5318","31.4","213.21","126","60.0","10"
"05/30/12 08:02:34","113.5341","33.4","214.4","99","60.0","11"
"05/30/12 08:07:34","113.5365","39.6","214.37","279","60.03","11"
"05/30/12 08:12:34","113.5394","29.4","214.23","81","60.03","11"
"05/30/12 08:17:34","113.5423","33.4","214.28","239","60.03","11"
"05/30/12 08:22:34","113.5455","48.9","214.44","291","60.03","11"
"05/30/12 08:27:34","113.5483","24.5","213.07","301","60.0","11"
"05/30/12 08:32:33","113.5506","30.2","213.8","150","60.03","11"
"05/30/12 08:37:34","113.5532","33.4","213.51","84","60.0","11"
"05/30/12 08:42:34","113.5569","58.5","214.72","154","60.03","11"
"05/30/12 08:47:35","113.5635","66.5","214.18","114","59.96","12"
"05/30/12 08:52:34","113.5669","47.8","214.83","362","60.03","13"
"05/30/12 08:57:33","113.5702","54.4","214.71","276","60.03","13"
"05/30/12 09:02:34","113.5741","55.5","215.09","91","60.0","13"
"05/30/12 09:07:33","113.5787","45.4","214.72","443","60.03","13"
"05/30/12 09:12:33","113.5826","56.0","215.08","288","60.03","13"
"05/30/12 09:17:34","113.5883","134.7","217.27","623","60.0","13"
"05/30/12 09:22:34","113.594","63.6","215.43","321","60.0","13"
"05/30/12 09:27:33","113.6009","77.9","215.72","382","60.03","14"
"05/30/12 09:32:34","113.6069","80.4","215.92","389","60.0","14"
"05/30/12 09:37:34","113.6133","74.6","215.3","368","60.03","14"
"05/30/12 09:42:33","113.6188","70.2","215.28","352","60.0","14"
"05/30/12 09:47:34","113.6243","68.3","215.81","337","60.0","14"
"05/30/12 09:52:34","113.6298","74.1","215.56","368","60.0","14"
"05/30/12 09:57:33","113.6355","68.1","215.17","340","60.0","14"
"05/30/12 10:02:33","113.6411","79.1","215.09","392","60.0","14"
"05/30/12 10:07:33","113.6496","110.2","216.1","517","60.0","15"
"05/30/12 10:12:34","113.66","95.3","214.2","466","60.0","15"
"05/30/12 10:17:35","113.6679","70.6","216.19","354","60.0","15"
"05/30/12 10:22:33","113.6766","125.6","214.79","596","60.03","16"
"05/30/12 10:27:34","113.6862","84.8","214.02","418","60.0","15"
"05/30/12 10:32:34","113.6932","100.3","215.46","482","60.03","15"
"05/30/12 10:37:33","113.701","87.1","214.78","424","60.0","15"
"05/30/12 10:42:34","113.7086","83.6","216.1","410","60.03","16"
"05/30/12 10:47:33","113.715","94.6","215.44","455","60.03","15"
"05/30/12 10:52:34","113.7251","98.2","215.91","472","60.03","16"
"05/30/12 10:57:33","113.7325","89.4","216.1","434","60.07","16"
"05/30/12 11:02:33","113.7384","68.6","215.49","347","60.0","16"
"05/30/12 11:07:33","113.7439","87.5","215.66","428","60.0","15"
"05/30/12 11:12:34","113.752","191.1","218.52","871","60.03","16"
"05/30/12 11:17:34","113.7628","93.9","215.24","456","60.03","17"
"05/30/12 11:22:35","113.7704","119.6","216.29","564","60.0","17"
"05/30/12 11:27:34","113.779","104.7","216.0","502","60.0","17"
"05/30/12 11:32:34","113.7869","100.3","215.17","482","60.0","17"
"05/30/12 11:37:34","113.7972","136.0","217.03","632","60.0","17"
"05/30/12 11:42:34","113.8073","196.0","217.62","886","60.03","17"
"05/30/12 11:47:33","113.8188","118.2","215.71","558","60.03","18"
"05/30/12 11:52:34","113.8298","117.6","215.71","559","60.0","18"
"05/30/12 11:57:33","113.8407","122.1","216.57","572","60.03","18"
"05/30/12 12:02:34","113.8501","127.7","215.17","599","60.0","18"
"05/30/12 12:07:33","113.8621","127.6","212.55","608","60.0","19"
"05/30/12 12:12:34","113.8717","114.2","216.13","540","60.0","19"
"05/30/12 12:17:34","113.8842","196.4","219.47","879","60.03","19"
"05/30/12 12:22:33","113.895","187.8","217.47","851","60.03","20"
"05/30/12 12:27:35","113.9071","157.8","217.48","722","60.0","20"
"05/30/12 12:32:33","113.9208","130.8","216.68","612","60.03","21"
"05/30/12 12:37:34","113.9328","180.6","218.77","816","60.0","22"
"05/30/12 12:42:34","113.9444","194.9","217.16","873","60.03","22"
"05/30/12 12:47:33","113.9556","159.1","216.41","727","60.03","22"
"05/30/12 12:52:35","113.9676","120.2","215.67","570","60.03","22"
"05/30/12 12:57:34","113.9799","180.7","217.77","824","60.03","22"
"05/30/12 13:02:33","113.9943","91.4","215.59","442","60.03","23"
"05/30/12 13:07:33","114.0047","194.6","218.12","881","60.0","23"
"05/30/12 13:12:34","114.017","92.9","215.37","451","60.0","23"
"05/30/12 13:17:35","114.0282","101.4","215.46","486","60.03","23"
"05/30/12 13:22:34","114.0414","190.0","218.4","862","60.03","24"
"05/30/12 13:27:34","114.0533","167.0","216.0","765","60.03","24"
"05/30/12 13:32:34","114.062","133.0","215.71","622","60.03","24"
"05/30/12 13:37:33","114.0729","194.1","217.72","892","60.0","24"
"05/30/12 13:42:34","114.0878","175.0","217.9","795","60.0","25"
"05/30/12 13:47:35","114.1018","194.0","218.35","884","60.0","25"
"05/30/12 13:52:33","114.116","196.2","218.44","884","60.0","25"
"05/30/12 13:57:34","114.1314","196.0","218.42","882","60.03","25"
"05/30/12 14:02:34","114.1444","100.2","216.41","480","60.03","24"
"05/30/12 14:07:34","114.1571","91.0","216.13","443","60.03","25"
"05/30/12 14:12:34","114.169","196.0","217.41","884","60.0","24"
"05/30/12 14:17:34","114.1843","196.9","217.96","889","60.03","25"
"05/30/12 14:22:34","114.1988","153.1","216.65","704","60.03","25"
"05/30/12 14:27:35","114.2135","196.1","217.8","882","60.0","25"
"05/30/12 14:32:34","114.2287","196.5","217.89","881","60.0","26"
"05/30/12 14:37:34","114.2441","195.7","218.82","883","60.03","26"
"05/30/12 14:42:35","114.2592","195.7","218.37","884","60.0","26"
"05/30/12 14:47:33","114.2741","194.9","218.43","874","60.03","26"
"05/30/12 14:52:34","114.2889","194.9","218.24","877","60.0","26"
"05/30/12 14:57:33","114.3033","183.6","217.59","835","60.03","26"
"05/30/12 15:02:34","114.3174","178.9","216.49","821","60.03","26"
"05/30/12 15:07:33","114.3311","178.6","216.95","810","60.03","26"
"05/30/12 15:12:34","114.3449","174.6","216.47","799","60.03","26"
"05/30/12 15:17:33","114.3584","172.3","217.26","790","60.03","26"
"05/30/12 15:22:34","114.3718","169.8","216.23","779","60.03","25"
"05/30/12 15:27:35","114.3849","165.3","216.85","760","60.03","25"
"05/30/12 15:32:34","114.3976","161.6","217.37","735","60.0","25"
"05/30/12 15:37:35","114.41","158.5","217.17","723","60.03","25"
"05/30/12 15:42:33","114.4222","155.6","216.67","715","60.03","25"
"05/30/12 15:47:33","114.4342","150.8","216.82","702","60.03","25"
"05/30/12 15:52:34","114.4459","146.4","215.76","685","60.07","25"
"05/30/12 15:57:33","114.4571","142.7","216.22","666","60.0","25"
"05/30/12 16:02:34","114.4682","139.7","216.26","650","60.03","24"
"05/30/12 16:07:35","114.479","135.7","216.24","633","60.03","24"
"05/30/12 16:12:34","114.4894","131.4","216.25","611","60.03","24"
"05/30/12 16:17:33","114.4994","126.9","216.11","592","60.03","25"
"05/30/12 16:22:34","114.5092","123.0","215.91","575","60.03","25"
"05/30/12 16:27:33","114.5186","119.8","216.52","566","60.03","25"
"05/30/12 16:32:34","114.5186","114.9","215.67","543","60.0","25"
"05/30/12 16:37:34","114.5274","111.6","216.09","529","60.0","24"
"05/30/12 16:42:34","114.5359","106.5","215.58","510","60.03","25"
"05/30/12 16:52:34","114.5519","98.5","215.27","473","60.0","24"
"05/30/12 16:57:35","114.5593","93.2","215.92","452","60.07","24"
"05/30/12 17:02:33","114.5664","89.8","215.68","435","60.0","24"
"05/30/12 17:07:33","114.5732","84.5","215.94","415","60.07","23"
"05/30/12 17:12:34","114.5797","80.2","215.62","395","60.03","23"
"05/30/12 17:17:35","114.5858","75.4","215.24","376","60.03","23"
"05/30/12 17:22:34","114.5915","70.8","215.23","356","60.03","22"
"05/30/12 17:27:34","114.5968","66.1","215.11","337","60.03","22"
"05/30/12 17:32:34","114.6017","61.5","215.67","313","60.03","22"
"05/30/12 17:37:34","114.6058","45.9","215.42","351","60.03","22"
"05/30/12 17:42:33","114.6096","48.9","215.72","114","60.0","21"
"05/30/12 17:47:34","114.6135","41.2","215.92","161","60.03","21"
"05/30/12 17:52:35","114.6169","31.2","213.94","93","60.03","20"
"05/30/12 17:57:33","114.62","43.7","213.45","326","60.03","20"
"05/30/12 18:02:35","114.6229","40.2","214.64","101","60.03","20"
"05/30/12 18:07:34","114.6254","26.8","214.85","68","60.0","19"
"05/30/12 18:12:34","114.6277","18.8","214.64","307","60.03","19"
"05/30/12 18:17:34","114.6296","31.1","215.34","132","60.03","19"
"05/30/12 18:22:35","114.6313","14.2","214.06","155","60.03","19"
"05/30/12 18:27:34","114.6326","23.4","213.74","98","60.0","18"
"05/30/12 18:32:33","114.6338","13.2","213.75","38","60.07","18"
"05/30/12 18:37:34","114.6347","13.2","213.54","31","60.03","18"
"05/30/12 18:42:34","114.6355","7.9","213.08","232","60.07","17"
"05/30/12 18:47:34","114.6361","6.3","212.75","0","60.03","17"
"05/30/12 18:52:34","114.6367","12.3","212.82","0","60.03","17"
"05/30/12 18:57:35","114.6371","14.7","213.36","28","60.03","16"
"05/30/12 19:02:34","114.6376","12.6","213.43","4","60.03","16"
"05/30/12 19:07:35","114.6381","11.1","213.85","46","60.03","16"
"05/30/12 19:12:33","114.6385","0.0","214.08","0","60.03","15"
"05/30/12 19:17:33","114.6389","10.8","213.61","2","60.03","15"
"05/30/12 19:22:34","114.6393","0.0","214.51","0","60.03","15"
"05/30/12 19:27:33","114.6395","0.0","213.45","0","60.03","15"
"05/30/12 19:32:35","114.6399","12.1","212.99","60","60.03","15"
"05/30/12 19:37:35","114.6401","0.0","213.43","0","60.0","15"
"05/30/12 19:42:34","114.6404","0.0","213.03","0","60.03","15"
"05/31/12 05:52:33","114.6413","0.0","212.33","0","60.03","8"
"05/31/12 05:57:35","114.6415","0.0","212.51","0","60.03","9"
"05/31/12 06:02:34","114.6419","14.6","213.2","0","60.03","9"
"05/31/12 06:07:33","114.6423","11.4","210.72","19","60.0","9"
"05/31/12 06:12:34","114.6429","6.2","211.74","0","60.03","9"
"05/31/12 06:17:34","114.6435","8.7","213.83","0","60.0","9"
"05/31/12 06:22:35","114.6444","13.7","213.8","1","60.03","10"
"05/31/12 06:27:34","114.6453","10.4","215.24","80","60.0","10"
"05/31/12 06:32:34","114.6465","12.3","214.28","8","60.03","11"
"05/31/12 06:37:34","114.6479","19.9","212.66","67","60.03","11"
"05/31/12 06:42:33","114.6496","24.1","212.8","46","60.03","11"
"05/31/12 06:47:35","114.6515","19.7","212.59","321","60.03","11"
"05/31/12 06:52:34","114.6538","26.6","212.84","74","60.03","12"
"05/31/12 06:57:33","114.6562","29.9","212.88","76","60.03","12"
"05/31/12 07:02:34","114.6592","46.2","217.92","267","60.03","13"
"05/31/12 07:07:33","114.6624","51.4","214.86","278","60.0","13"
"05/31/12 07:12:33","114.6661","47.7","215.45","196","60.03","13"
"05/31/12 07:17:35","114.6699","52.2","215.3","349","60.03","14"
"05/31/12 07:27:35","114.6782","62.2","214.93","401","60.03","15"
"05/31/12 07:32:34","114.6831","68.2","215.31","343","60.0","15"
"05/31/12 07:37:34","114.6886","73.7","213.9","370","60.03","15"
"05/31/12 07:42:35","114.6946","78.4","214.56","390","60.03","16"
"05/31/12 07:47:34","114.7008","83.2","215.88","405","60.0","17"
"05/31/12 07:52:33","114.7074","87.5","216.46","426","60.03","17"
"05/31/12 07:57:35","114.7144","92.7","216.66","443","60.03","17"
"05/31/12 08:02:33","114.7218","97.4","214.84","471","60.0","18"
"05/31/12 08:07:34","114.7295","101.8","215.11","488","60.03","18"
"05/31/12 08:12:33","114.7376","105.9","215.41","509","60.03","18"
"05/31/12 08:17:34","114.746","110.4","215.24","527","60.03","19"
"05/31/12 08:22:34","114.7548","115.1","215.56","544","60.0","19"
"05/31/12 08:27:35","114.7639","119.1","215.71","562","60.03","19"
"05/31/12 08:32:33","114.7733","123.3","215.29","587","60.07","20"
"05/31/12 08:37:33","114.7831","127.2","215.49","599","60.0","20"
"05/31/12 08:42:34","114.7932","131.4","214.56","618","60.0","21"
"05/31/12 08:47:35","114.8035","134.8","214.63","630","60.0","22"
"05/31/12 08:52:33","114.8141","139.0","215.38","648","60.03","22"
"05/31/12 08:57:34","114.8251","143.0","215.43","661","60.03","22"
"05/31/12 09:02:35","114.8364","146.3","215.41","682","60.0","23"
"05/31/12 09:07:35","114.8479","149.5","216.05","695","60.0","23"
"05/31/12 09:12:35","114.8597","153.1","216.49","700","60.0","24"
"05/31/12 09:17:33","114.8716","157.1","215.49","727","60.0","24"
"05/31/12 09:22:35","114.884","159.7","215.75","737","60.03","24"
"05/31/12 09:27:34","114.8965","162.3","215.52","751","60.03","25"
"05/31/12 09:32:35","114.9094","165.4","215.67","760","60.03","25"
"05/31/12 09:37:34","114.9222","169.0","215.98","779","60.0","25"
"05/31/12 09:42:35","114.9356","172.0","215.97","790","60.07","26"
"05/31/12 09:47:34","114.949","174.5","215.78","801","60.03","26"
"05/31/12 09:52:34","114.9627","176.5","215.41","808","60.0","27"
"05/31/12 09:57:35","114.9767","179.2","216.19","812","60.03","27"
"05/31/12 10:02:34","114.9907","182.2","217.13","824","60.03","28"
"05/31/12 10:07:34","115.005","185.4","217.51","842","60.0","28"
"05/31/12 10:12:34","115.0196","187.5","216.94","850","60.0","28"
"05/31/12 10:17:34","115.0342","188.3","216.64","862","60.0","29"
"05/31/12 10:22:35","115.049","192.2","217.42","861","60.0","29"
"05/31/12 10:27:34","115.064","195.0","217.6","874","60.0","29"
"05/31/12 10:32:33","115.0793","195.8","217.72","881","60.03","29"
"05/31/12 10:37:34","115.0945","195.7","218.02","883","60.0","30"
"05/31/12 10:42:35","115.1099","195.7","218.0","886","60.0","30"
"05/31/12 10:47:35","115.1251","195.2","217.44","888","60.03","31"
"05/31/12 10:52:34","115.1403","195.2","218.48","883","60.03","31"
"05/31/12 10:57:35","115.1556","195.6","218.06","882","60.03","32"
"05/31/12 11:02:34","115.1708","195.1","218.02","879","60.0","32"
"05/31/12 11:07:33","115.1859","194.9","218.43","882","60.03","32"
"05/31/12 11:12:34","115.2012","195.1","218.74","878","60.03","33"
"05/31/12 11:17:34","115.2164","195.6","218.81","873","60.03","33"
"05/31/12 11:22:34","115.2316","194.8","218.04","881","60.0","34"
"05/31/12 11:27:35","115.2468","195.1","218.49","881","60.03","34"
"05/31/12 11:32:34","115.262","195.3","217.94","882","60.0","35"
"05/31/12 11:37:34","115.2771","195.4","217.96","877","60.07","35"
"05/31/12 11:42:34","115.2923","194.6","217.47","883","60.03","35"
"05/31/12 11:47:34","115.3075","194.8","218.09","881","60.0","35"
"05/31/12 11:52:35","115.3228","194.5","218.03","879","60.03","35"
"05/31/12 11:57:34","115.3379","195.3","218.27","875","60.03","35"
"05/31/12 12:02:34","115.3531","194.5","218.44","881","60.03","36"
"05/31/12 12:07:35","115.3684","195.0","217.6","882","60.03","36"
"05/31/12 12:12:34","115.3835","195.1","217.38","878","60.0","36"
"05/31/12 12:17:34","115.3987","194.9","218.14","881","60.03","36"
"05/31/12 12:22:35","115.414","194.6","218.05","878","60.03","36"
"05/31/12 12:27:35","115.4292","194.8","218.49","880","60.0","36"
"05/31/12 12:32:34","115.4443","195.2","218.69","873","60.03","36"
"05/31/12 12:37:34","115.4595","194.6","218.41","873","60.0","36"
"05/31/12 12:42:35","115.4748","194.3","218.09","882","60.03","36"
"05/31/12 12:47:34","115.4899","194.3","218.05","880","60.0","36"
"05/31/12 12:52:34","115.5051","194.4","217.72","881","60.03","37"
"05/31/12 12:57:35","115.5203","195.0","218.29","873","60.0","36"
"05/31/12 13:02:35","115.5355","194.5","218.38","879","60.03","37"
"05/31/12 13:07:35","115.5507","194.3","217.76","876","60.03","36"
"05/31/12 13:12:33","115.5659","195.0","218.26","878","60.03","37"
"05/31/12 13:17:34","115.5811","195.3","218.57","878","60.03","37"
"05/31/12 13:22:35","115.5963","194.9","218.62","877","60.0","37"
"05/31/12 13:27:34","115.6115","195.2","218.42","881","60.03","37"
"05/31/12 13:32:34","115.6267","194.9","218.19","879","60.0","37"
"05/31/12 13:37:34","115.6419","194.5","217.17","883","60.03","37"
"05/31/12 13:42:35","115.6571","195.6","218.49","876","60.0","37"
"05/31/12 13:47:35","115.6723","194.8","217.85","882","60.03","37"
"05/31/12 13:52:35","115.6875","195.1","217.22","882","60.03","36"
"05/31/12 13:57:34","115.7027","195.1","218.12","884","60.03","36"
"05/31/12 14:02:35","115.718","194.7","217.19","881","60.0","36"
"05/31/12 14:07:34","115.7331","194.8","218.08","881","60.07","36"
"05/31/12 14:12:34","115.7483","195.7","218.02","885","60.0","35"
"05/31/12 14:17:34","115.7635","195.5","217.2","890","60.0","35"
"05/31/12 14:22:35","115.7787","194.3","218.14","879","60.03","35"
"05/31/12 14:27:34","115.7937","191.3","217.62","867","60.03","35"
"05/31/12 14:32:34","115.8086","190.1","217.47","868","60.0","34"
"05/31/12 14:37:35","115.8233","187.4","217.49","852","60.03","34"
"05/31/12 14:42:35","115.8378","184.9","217.32","843","60.03","34"
"05/31/12 14:47:35","115.8521","183.2","217.9","831","60.03","34"
"05/31/12 14:52:34","115.8664","181.5","218.16","817","60.03","33"
"05/31/12 14:57:35","115.8804","177.3","218.2","805","60.03","33"
"05/31/12 15:02:35","115.8941","175.4","217.1","804","60.03","33"
"05/31/12 15:07:34","115.9076","172.0","217.56","784","60.0","33"
"05/31/12 15:12:35","115.921","168.7","216.67","773","60.0","33"
"05/31/12 15:17:35","115.934","167.3","217.58","768","60.03","32"
"05/31/12 15:22:35","115.947","164.1","216.7","752","60.0","32"
"05/31/12 15:27:35","115.9595","160.3","217.43","735","60.0","32"
"05/31/12 15:32:35","115.9719","156.9","216.54","723","60.03","32"
"05/31/12 15:37:34","115.9839","152.9","216.59","708","60.0","32"
"05/31/12 15:42:34","115.9957","149.2","216.07","687","60.03","32"
"05/31/12 15:47:34","116.0072","146.7","216.89","679","60.0","32"
"05/31/12 15:52:34","116.0187","145.0","217.08","671","60.03","31"
"05/31/12 15:57:34","116.0297","140.9","217.54","655","60.03","31"
"05/31/12 16:02:34","116.0405","136.2","215.92","636","60.03","30"
"05/31/12 16:07:35","116.051","130.9","216.42","614","60.07","31"
"05/31/12 16:12:34","116.0611","127.3","216.73","600","60.03","31"
"05/31/12 16:17:34","116.0709","124.1","216.27","582","60.0","31"
"05/31/12 16:22:34","116.0804","120.4","216.09","570","60.0","30"
"05/31/12 16:27:35","116.0896","117.4","215.85","557","60.0","30"
"05/31/12 16:32:34","116.0986","113.3","215.69","537","60.03","29"
"05/31/12 16:37:35","116.1073","109.1","215.95","523","60.03","28"
"05/31/12 16:42:35","116.1157","105.8","215.14","500","60.0","27"
"05/31/12 16:47:34","116.1237","101.2","215.28","489","60.03","27"
"05/31/12 16:52:35","116.1314","96.9","215.65","464","60.03","26"
"05/31/12 16:57:35","116.1388","92.9","215.88","451","60.03","26"
"05/31/12 17:02:34","116.1459","88.3","215.69","432","60.03","25"
"05/31/12 17:07:35","116.1526","84.3","216.73","409","60.0","25"
"05/31/12 17:12:35","116.159","79.7","216.48","387","60.03","24"
"05/31/12 17:17:35","116.165","75.1","216.0","374","60.03","24"
"05/31/12 17:22:34","116.1707","70.1","214.79","355","60.03","23"
"05/31/12 17:27:35","116.176","65.8","214.94","330","60.0","23"
"05/31/12 17:32:35","116.1809","47.9","214.21","428","60.07","22"
"05/31/12 17:37:34","116.1847","50.0","214.55","168","60.03","22"
"05/31/12 17:42:34","116.1886","48.0","215.07","338","60.03","22"
"05/31/12 17:47:34","116.1923","44.3","214.68","357","60.03","22"
"05/31/12 17:52:35","116.1959","36.9","215.02","233","60.03","22"
"05/31/12 17:57:34","116.199","44.2","214.76","273","60.07","22"
"05/31/12 18:02:34","116.2019","30.0","213.46","91","60.03","21"
"05/31/12 18:07:34","116.2044","34.1","214.26","207","60.03","21"
"05/31/12 18:12:34","116.2066","28.8","214.45","130","60.03","20"
"05/31/12 18:17:34","116.2085","16.5","213.83","223","60.03","20"
"05/31/12 18:22:34","116.2102","13.6","213.96","18","60.03","20"
"05/31/12 18:27:35","116.2115","23.8","213.49","195","60.03","19"
"05/31/12 18:32:34","116.2127","16.3","213.68","123","60.03","19"
"05/31/12 18:37:35","116.2136","14.4","213.88","30","60.0","19"
"05/31/12 18:42:35","116.2144","12.1","214.34","6","60.03","19"
"05/31/12 18:47:34","116.215","1.8","213.72","133","60.03","19"
"05/31/12 18:52:35","116.2156","0.0","213.62","207","60.03","19"
"05/31/12 18:57:35","116.2161","1.4","213.86","164","60.03","18"
"05/31/12 19:02:34","116.2166","0.0","213.61","0","60.07","18"
"05/31/12 19:07:35","116.217","15.5","214.25","0","60.0","18"
"05/31/12 19:12:35","116.2175","0.0","213.93","224","60.03","18"
"05/31/12 19:17:35","116.2179","0.0","213.82","0","60.03","18"
"05/31/12 19:22:34","116.2183","0.0","213.34","150","60.0","18"
"05/31/12 19:27:34","116.2186","0.0","213.1","0","60.0","17"
"05/31/12 19:32:35","116.219","0.0","212.72","0","60.0","17"
"05/31/12 19:37:35","116.2193","13.6","213.28","1","60.03","17"
"05/31/12 19:42:35","116.2195","0.0","213.43","0","60.03","17"
"05/31/12 19:47:34","116.2197","0.0","212.84","0","60.03","17"
"05/31/12 20:02:36","116.2201","0.0","213.86","0","59.96","16"
"06/01/12 05:47:35","116.2201","0.0","214.48","0","60.03","5"
"06/01/12 05:57:34","116.2204","0.0","214.12","0","60.03","6"
"06/01/12 06:02:34","116.2208","0.0","213.38","28","60.0","6"
"06/01/12 06:07:36","116.2212","0.0","212.66","0","60.03","7"
"06/01/12 06:12:35","116.2217","0.0","212.94","0","60.03","7"
"06/01/12 06:17:34","116.2222","0.0","213.32","172","60.03","8"
"06/01/12 06:22:35","116.223","15.3","212.62","0","60.03","8"
"06/01/12 06:27:36","116.2238","12.3","213.19","259","60.03","8"
"06/01/12 06:32:35","116.2248","12.6","212.67","4","60.03","9"
"06/01/12 06:37:35","116.226","17.7","213.08","43","60.03","9"
"06/01/12 06:42:36","116.2276","28.4","213.55","148","60.03","9"
"06/01/12 06:47:34","116.2294","19.8","214.06","282","60.03","9"
"06/01/12 06:52:35","116.2318","38.6","214.92","296","60.03","10"
"06/01/12 06:57:35","116.2347","32.8","214.26","128","60.03","11"
"06/01/12 07:02:34","116.2372","26.2","214.33","85","60.0","11"
"06/01/12 07:07:34","116.2392","26.3","214.68","85","60.03","11"
"06/01/12 07:12:35","116.2414","26.8","213.63","238","60.03","12"
"06/01/12 07:17:36","116.2439","39.4","214.04","264","60.0","12"
"06/01/12 07:22:35","116.2467","36.8","214.53","228","60.03","13"
"06/01/12 07:27:34","116.2495","42.3","214.45","274","60.03","13"
"06/01/12 07:32:36","116.253","47.2","214.58","246","60.0","14"
"06/01/12 07:37:36","116.2568","57.5","215.17","228","60.0","15"
"06/01/12 07:42:34","116.2607","40.9","215.23","256","60.0","15"
"06/01/12 07:47:36","116.2646","54.3","215.32","354","60.03","16"
"06/01/12 07:52:34","116.2684","57.3","215.96","172","60.0","17"
"06/01/12 07:57:34","116.2724","45.3","216.11","384","60.03","17"
"06/01/12 08:02:34","116.2769","64.9","215.66","94","60.03","18"
"06/01/12 08:07:35","116.2837","89.6","216.12","437","60.03","19"
"06/01/12 08:12:36","116.29","82.4","216.41","405","60.03","19"
"06/01/12 08:17:35","116.2961","74.0","216.12","366","60.03","20"
"06/01/12 08:22:36","116.3036","101.2","216.21","487","60.0","21"
"06/01/12 08:27:36","116.3111","91.5","216.28","444","60.03","22"
"06/01/12 08:32:35","116.3179","90.9","215.49","442","60.03","22"
"06/01/12 08:37:35","116.3234","51.8","215.76","103","60.0","23"
"06/01/12 08:42:34","116.3304","85.7","216.61","415","60.03","23"
"06/01/12 08:47:36","116.3369","91.9","217.13","441","60.03","23"
"06/01/12 08:52:36","116.3456","128.4","217.08","598","60.03","24"
"06/01/12 08:57:35","116.3553","129.5","216.83","609","60.03","25"
"06/01/12 09:02:34","116.3636","116.7","216.67","546","60.03","25"
"06/01/12 09:07:34","116.3714","104.4","216.24","501","60.0","26"
"06/01/12 09:12:36","116.3809","124.9","216.55","584","60.0","26"
"06/01/12 09:17:35","116.3903","112.6","216.66","530","60.03","27"
"06/01/12 09:22:34","116.3991","130.1","217.26","603","60.0","27"
"06/01/12 09:27:34","116.4092","122.3","215.92","576","60.03","27"
"06/01/12 09:32:35","116.418","123.0","216.21","579","60.03","27"
"06/01/12 09:37:35","116.4283","144.9","217.39","665","60.0","28"
"06/01/12 09:42:36","116.4414","180.9","218.48","821","60.03","29"
"06/01/12 09:47:35","116.4556","183.2","219.04","822","60.03","30"
"06/01/12 09:52:36","116.4695","173.5","217.43","787","60.03","30"
"06/01/12 09:57:36","116.4828","168.9","217.0","777","60.03","30"
"06/01/12 10:02:36","116.4966","185.0","217.47","837","60.03","30"
"06/01/12 10:07:35","116.5105","173.3","216.8","784","60.0","30"
"06/01/12 10:12:35","116.5242","173.6","217.72","793","60.03","31"
"06/01/12 10:17:35","116.5386","189.6","217.82","860","60.0","31"
"06/01/12 10:22:36","116.5535","184.0","217.37","838","60.03","31"
"06/01/12 10:27:35","116.567","170.9","217.38","780","60.03","31"
"06/01/12 10:32:34","116.5797","148.6","217.04","685","60.0","30"
"06/01/12 10:37:35","116.5893","103.5","216.22","495","60.03","30"
"06/01/12 10:42:34","116.5964","84.7","215.64","416","60.03","29"
"06/01/12 10:47:34","116.6031","89.4","215.96","433","60.0","28"
"06/01/12 10:52:36","116.6101","87.0","216.15","424","60.03","27"
"06/01/12 10:57:36","116.617","89.5","216.49","433","60.03","26"
"06/01/12 11:02:35","116.6242","95.3","216.87","457","60.03","26"
"06/01/12 11:07:36","116.6317","97.7","216.55","462","60.03","25"
"06/01/12 11:12:34","116.6393","101.0","216.68","479","60.0","25"
"06/01/12 11:17:35","116.6474","107.6","217.6","508","60.03","25"
"06/01/12 11:22:35","116.6558","112.0","217.85","527","60.03","25"
"06/01/12 11:27:36","116.6649","142.4","216.51","661","60.03","25"
"06/01/12 11:32:35","116.6792","191.5","216.88","872","60.03","26"
"06/01/12 11:37:35","116.6936","196.6","218.02","888","60.0","27"
"06/01/12 11:42:35","116.7088","195.5","217.92","891","60.0","28"
"06/01/12 11:47:34","116.724","196.6","217.52","871","60.0","29"
"06/01/12 11:52:35","116.7387","185.7","217.68","841","60.03","30"
"06/01/12 11:57:36","116.7495","94.8","216.86","455","60.03","29"
"06/01/12 12:02:35","116.7589","186.6","217.45","850","60.07","29"
"06/01/12 12:07:36","116.7736","195.4","217.29","887","60.0","30"
"06/01/12 12:12:35","116.7887","194.5","217.24","882","60.03","32"
"06/01/12 12:17:34","116.804","195.8","216.91","882","60.0","32"
"06/01/12 12:22:34","116.8192","190.9","217.62","859","60.03","32"
"06/01/12 12:27:35","116.8343","180.3","216.82","824","60.0","33"
"06/01/12 12:32:36","116.8473","168.0","217.46","771","60.03","33"
"06/01/12 12:37:35","116.8622","187.6","217.77","850","60.03","34"
