"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/01/12 12:42:36","116.8761","152.5","217.28","703","60.0","34"
"06/01/12 12:47:37","116.8871","124.5","216.09","586","60.0","34"
"06/01/12 12:52:36","116.8966","136.1","216.57","628","60.03","33"
"06/01/12 12:57:35","116.9078","148.0","216.46","684","60.07","33"
"06/01/12 13:02:36","116.9198","157.9","216.96","726","60.0","33"
"06/01/12 13:07:36","116.9324","193.3","218.25","870","60.03","33"
"06/01/12 13:12:36","116.9478","195.2","217.4","887","60.03","33"
"06/01/12 13:17:35","116.963","195.9","218.47","878","60.07","33"
"06/01/12 13:22:35","116.9782","195.5","219.01","878","60.0","34"
"06/01/12 13:27:37","116.9935","195.4","218.04","870","60.07","35"
"06/01/12 13:32:35","117.0087","195.7","218.12","879","60.03","35"
"06/01/12 13:37:34","117.0239","195.3","217.39","885","60.0","36"
"06/01/12 13:42:35","117.0391","192.7","217.44","872","60.03","37"
"06/01/12 13:47:35","117.0539","190.7","217.19","866","60.03","37"
"06/01/12 13:52:35","117.0678","169.6","217.01","779","60.03","38"
"06/01/12 13:57:36","117.0804","164.9","217.7","749","60.03","37"
"06/01/12 14:02:35","117.0933","165.5","217.39","755","60.03","37"
"06/01/12 14:07:36","117.1064","170.7","218.21","776","60.03","37"
"06/01/12 14:12:36","117.1197","178.4","217.69","810","60.03","38"
"06/01/12 14:17:35","117.134","187.2","217.61","848","60.0","38"
"06/01/12 14:22:35","117.1487","189.2","218.18","857","60.03","37"
"06/01/12 14:27:35","117.1631","181.9","216.66","831","60.03","37"
"06/01/12 14:32:36","117.1774","182.6","218.04","829","60.03","37"
"06/01/12 14:37:36","117.1916","181.5","217.37","823","60.0","36"
"06/01/12 14:42:35","117.2056","178.0","217.96","807","60.0","36"
"06/01/12 14:47:35","117.2195","179.6","218.06","814","60.03","36"
"06/01/12 14:52:36","117.2335","178.4","217.9","812","60.03","36"
"06/01/12 14:57:36","117.2473","175.9","218.09","799","60.03","35"
"06/01/12 15:02:35","117.2609","172.2","217.34","785","60.03","35"
"06/01/12 15:07:36","117.2742","170.2","217.22","769","60.0","35"
"06/01/12 15:12:36","117.2873","166.0","217.91","758","60.03","35"
"06/01/12 15:17:36","117.3002","163.1","217.37","740","60.03","35"
"06/01/12 15:22:36","117.3128","160.4","217.25","737","60.03","34"
"06/01/12 15:27:36","117.3252","157.9","217.72","727","60.03","34"
"06/01/12 15:32:35","117.3375","156.8","218.11","717","60.03","34"
"06/01/12 15:37:36","117.3496","155.4","217.76","709","60.0","34"
"06/01/12 15:42:36","117.3615","151.9","217.55","701","60.0","34"
"06/01/12 15:47:36","117.3732","149.4","216.15","690","60.0","34"
"06/01/12 15:52:37","117.3849","148.9","216.65","691","60.03","34"
"06/01/12 15:57:35","117.3967","155.6","217.42","711","60.03","34"
"06/01/12 16:02:36","117.4086","141.5","217.01","656","60.03","34"
"06/01/12 16:07:36","117.4182","101.7","216.53","486","60.0","33"
"06/01/12 16:12:37","117.4263","111.4","216.47","526","60.03","33"
"06/01/12 16:17:35","117.4373","135.7","216.85","634","60.03","33"
"06/01/12 16:22:36","117.4481","135.2","216.9","626","60.03","33"
"06/01/12 16:27:35","117.4585","134.6","217.11","628","60.03","33"
"06/01/12 16:32:35","117.4687","131.4","216.79","610","60.03","33"
"06/01/12 16:37:36","117.4779","102.1","215.99","487","60.03","32"
"06/01/12 16:42:36","117.4857","86.8","216.05","424","60.03","31"
"06/01/12 16:47:35","117.4947","122.0","216.36","578","60.03","31"
"06/01/12 16:52:36","117.5037","108.7","216.26","518","60.03","30"
"06/01/12 16:57:36","117.5126","114.7","217.02","539","60.03","29"
"06/01/12 17:02:36","117.5212","106.3","216.27","504","60.03","29"
"06/01/12 17:07:36","117.5286","48.5","215.26","283","60.0","28"
"06/01/12 17:12:37","117.5325","43.0","214.45","335","60.03","28"
"06/01/12 17:17:36","117.537","94.3","216.47","453","60.03","27"
"06/01/12 17:22:36","117.5439","71.2","215.23","353","60.07","27"
"06/01/12 17:27:35","117.5499","83.5","215.92","409","60.03","27"
"06/01/12 17:32:35","117.5561","79.8","216.3","393","60.03","27"
"06/01/12 17:37:35","117.5618","72.3","216.77","358","60.0","26"
"06/01/12 17:42:36","117.5672","64.0","216.53","326","60.03","26"
"06/01/12 17:47:37","117.5719","42.6","216.13","322","60.03","26"
"06/01/12 17:52:35","117.5752","34.2","215.62","241","60.03","26"
"06/01/12 17:57:36","117.5785","33.7","215.47","125","60.03","26"
"06/01/12 18:02:35","117.5808","32.4","215.2","91","60.03","25"
"06/01/12 18:07:37","117.5828","32.2","214.26","137","60.03","24"
"06/01/12 18:12:36","117.585","20.3","214.11","146","60.03","24"
"06/01/12 18:17:36","117.5867","30.0","214.59","163","60.03","23"
"06/01/12 18:22:35","117.589","23.4","214.6","122","60.03","23"
"06/01/12 18:27:36","117.5909","30.4","214.64","244","60.03","22"
"06/01/12 18:32:35","117.5925","13.6","213.76","235","60.03","22"
"06/01/12 18:37:36","117.5938","14.9","214.17","20","60.03","22"
"06/01/12 18:42:37","117.595","14.9","213.77","211","60.03","22"
"06/01/12 18:47:35","117.5961","11.2","214.31","15","60.03","22"
"06/01/12 18:52:35","117.5973","12.8","214.57","250","60.0","21"
"06/01/12 18:57:36","117.5984","12.5","214.42","11","60.07","21"
"06/01/12 19:02:36","117.5994","16.3","213.77","0","60.0","20"
"06/01/12 19:07:36","117.6004","2.9","214.19","251","60.03","20"
"06/01/12 19:12:36","117.6014","13.0","214.59","58","60.0","20"
"06/01/12 19:17:35","117.6025","14.4","214.86","43","60.0","20"
"06/01/12 19:22:36","117.6036","14.2","214.49","2","60.03","19"
"06/01/12 19:27:36","117.6047","14.4","214.36","7","60.03","19"
"06/01/12 19:32:35","117.6058","15.4","214.29","13","60.03","19"
"06/01/12 19:37:36","117.6068","14.3","214.38","23","60.03","19"
"06/01/12 19:42:35","117.6076","11.5","213.89","2","60.03","19"
"06/01/12 19:47:36","117.6082","10.4","214.1","4","60.0","19"
"06/01/12 19:52:37","117.6088","0.0","213.68","0","60.0","19"
"06/01/12 19:57:36","117.6092","0.0","213.82","0","60.0","19"
"06/01/12 20:02:36","117.6097","11.1","213.9","4","60.0","19"
"06/01/12 20:07:37","117.61","0.0","213.7","0","60.0","19"
"06/02/12 05:47:36","117.6107","0.0","214.66","0","60.03","11"
"06/02/12 06:17:37","117.6118","13.0","214.64","51","60.03","12"
"06/02/12 06:22:37","117.6124","13.4","214.44","102","60.0","12"
"06/02/12 06:27:36","117.613","15.7","214.13","136","60.03","13"
"06/02/12 06:32:36","117.6138","15.5","213.85","62","60.03","13"
"06/02/12 06:37:36","117.6146","15.8","214.44","48","60.0","13"
"06/02/12 06:42:36","117.6158","12.4","215.19","5","60.03","13"
"06/02/12 06:47:38","117.6171","12.9","214.83","144","60.03","13"
"06/02/12 06:52:37","117.6187","28.4","214.18","146","60.07","13"
"06/02/12 06:57:36","117.6204","30.7","214.59","284","60.03","13"
"06/02/12 07:02:38","117.6223","24.3","214.5","248","60.03","14"
"06/02/12 07:07:36","117.6243","31.0","214.67","94","60.03","14"
"06/02/12 07:12:37","117.6264","24.8","213.84","252","60.03","14"
"06/02/12 07:17:37","117.6283","32.5","214.28","16","60.03","14"
"06/02/12 07:22:36","117.6303","26.7","213.55","163","60.03","15"
"06/02/12 07:27:35","117.6329","32.8","214.08","214","60.03","15"
"06/02/12 07:32:36","117.6357","32.5","215.15","239","60.0","15"
"06/02/12 07:37:35","117.6386","43.0","215.18","313","60.03","15"
"06/02/12 07:42:36","117.6417","34.9","215.42","127","60.0","15"
"06/02/12 07:47:36","117.6446","32.1","215.16","94","60.0","16"
"06/02/12 07:52:36","117.6475","32.3","213.7","134","60.03","16"
"06/02/12 07:57:36","117.6501","38.4","214.57","273","60.0","17"
"06/02/12 08:02:37","117.6528","30.0","214.19","77","60.07","17"
"06/02/12 08:07:36","117.6556","41.5","214.56","315","60.03","17"
"06/02/12 08:12:37","117.6584","30.8","214.98","210","60.03","17"
"06/02/12 08:17:36","117.6609","29.3","214.21","72","60.0","17"
"06/02/12 08:22:37","117.6637","33.1","214.36","193","60.03","17"
"06/02/12 08:27:36","117.6667","37.3","214.43","357","60.03","17"
"06/02/12 08:32:36","117.6705","50.0","214.35","368","60.03","17"
"06/02/12 08:37:37","117.6743","55.7","214.54","351","60.03","18"
"06/02/12 08:42:37","117.6782","40.2","214.41","323","60.0","18"
"06/02/12 08:47:38","117.6821","55.9","213.59","80","60.03","18"
"06/02/12 08:52:36","117.686","48.0","214.88","346","60.0","19"
"06/02/12 08:57:36","117.6898","46.8","215.58","419","60.07","19"
"06/02/12 09:02:36","117.6937","40.4","215.46","105","60.03","19"
"06/02/12 09:07:37","117.6975","42.3","215.26","249","60.0","20"
"06/02/12 09:12:36","117.7014","52.0","214.83","336","60.0","20"
"06/02/12 09:17:37","117.7052","48.3","214.29","427","60.03","20"
"06/02/12 09:22:37","117.7091","45.8","214.0","424","60.03","20"
"06/02/12 09:27:37","117.713","62.7","214.79","346","60.03","20"
"06/02/12 09:32:37","117.7171","50.7","214.0","179","59.96","20"
"06/02/12 09:37:36","117.7212","65.4","215.0","97","60.03","21"
"06/02/12 09:42:36","117.7253","47.3","214.35","388","60.07","21"
"06/02/12 09:47:36","117.7292","55.2","214.7","237","60.03","21"
"06/02/12 09:52:37","117.7331","47.6","214.92","108","60.03","21"
"06/02/12 09:57:37","117.737","56.4","214.32","146","60.03","21"
"06/02/12 10:02:36","117.7409","64.0","215.39","255","60.0","21"
"06/02/12 10:07:36","117.7447","51.4","214.39","209","60.0","21"
"06/02/12 10:12:37","117.7486","65.4","215.1","329","60.0","20"
"06/02/12 10:17:36","117.7524","49.3","214.64","101","60.03","20"
"06/02/12 10:22:37","117.7563","57.4","215.0","336","59.96","19"
"06/02/12 10:27:36","117.7604","44.2","215.37","405","60.0","19"
"06/02/12 10:32:36","117.7646","54.3","214.4","343","60.0","19"
"06/02/12 10:37:37","117.7694","96.7","214.78","466","60.0","19"
"06/02/12 10:42:36","117.7775","100.5","216.22","480","60.0","19"
"06/02/12 10:47:36","117.7851","95.5","215.28","462","60.03","19"
"06/02/12 10:52:36","117.7918","83.9","215.46","411","60.0","19"
"06/02/12 10:57:36","117.7978","73.0","216.0","365","60.03","19"
"06/02/12 11:02:37","117.8038","83.9","215.2","414","60.07","19"
"06/02/12 11:07:37","117.8111","107.9","216.13","509","60.03","19"
"06/02/12 11:12:37","117.8199","128.6","215.9","603","60.03","20"
"06/02/12 11:17:37","117.8309","142.1","217.0","657","60.03","20"
"06/02/12 11:22:36","117.8419","143.3","216.41","664","60.0","21"
"06/02/12 11:27:37","117.8526","123.0","216.35","579","60.03","22"
"06/02/12 11:32:37","117.8625","127.6","216.26","600","60.0","22"
"06/02/12 11:37:35","117.8697","80.5","215.21","391","60.07","22"
"06/02/12 11:42:35","117.8776","94.5","215.93","458","60.03","22"
"06/02/12 11:47:37","117.885","107.4","216.77","510","60.03","22"
"06/02/12 11:52:37","117.8947","124.0","217.82","577","60.0","22"
"06/02/12 11:57:37","117.9037","111.6","217.1","525","60.03","22"
"06/02/12 12:02:37","117.9126","122.8","217.15","577","60.03","23"
"06/02/12 12:07:37","117.923","131.8","217.84","615","60.03","23"
"06/02/12 12:12:36","117.9331","132.0","216.53","617","60.03","24"
"06/02/12 12:17:37","117.9429","127.5","216.13","597","60.0","24"
"06/02/12 12:22:37","117.9532","137.6","217.17","634","60.03","24"
"06/02/12 12:27:35","117.9645","150.8","216.63","697","60.0","25"
"06/02/12 12:32:36","117.9763","146.3","217.01","673","60.03","25"
"06/02/12 12:37:36","117.987","129.2","216.62","603","60.03","25"
"06/02/12 12:42:35","117.9977","150.4","216.61","694","60.0","26"
"06/02/12 12:47:36","118.008","98.6","215.33","474","60.0","26"
"06/02/12 12:52:37","118.0146","77.2","215.8","380","60.03","25"
"06/02/12 12:57:37","118.0203","83.9","215.5","411","60.03","24"
"06/02/12 13:02:36","118.0268","86.0","215.62","420","60.03","24"
"06/02/12 13:07:36","118.0364","163.7","217.27","749","60.07","25"
"06/02/12 13:12:37","118.0493","167.7","217.63","765","60.03","25"
"06/02/12 13:17:37","118.061","134.6","217.37","627","60.03","26"
"06/02/12 13:22:37","118.0723","121.9","216.97","572","60.0","26"
"06/02/12 13:27:37","118.0849","164.4","216.81","756","60.03","26"
"06/02/12 13:32:37","118.0972","149.2","216.66","688","60.03","27"
"06/02/12 13:37:36","118.108","123.7","215.69","585","60.03","27"
"06/02/12 13:42:37","118.1161","89.3","215.78","430","60.0","27"
"06/02/12 13:47:38","118.1226","82.5","215.3","406","60.03","26"
"06/02/12 13:52:37","118.129","83.9","215.81","406","60.03","26"
"06/02/12 13:57:37","118.1354","82.9","215.34","409","60.0","26"
"06/02/12 14:02:37","118.1424","95.8","216.03","458","60.03","26"
"06/02/12 14:07:37","118.1503","113.5","216.04","540","60.03","26"
"06/02/12 14:12:36","118.1588","103.5","216.15","493","60.03","26"
"06/02/12 14:17:36","118.1668","99.8","215.56","483","60.03","26"
"06/02/12 14:22:36","118.1741","94.9","215.6","457","60.03","26"
"06/02/12 14:27:37","118.1823","112.0","215.62","531","60.03","26"
"06/02/12 14:32:38","118.1915","115.5","215.56","544","60.0","26"
"06/02/12 14:37:36","118.1991","73.2","215.64","367","60.0","26"
"06/02/12 14:42:36","118.2036","56.7","215.16","352","60.0","26"
"06/02/12 14:47:36","118.2092","75.1","216.15","368","60.0","26"
"06/02/12 14:52:37","118.216","87.0","216.34","419","60.0","26"
"06/02/12 14:57:36","118.222","73.7","214.9","364","60.0","26"
"06/02/12 15:02:37","118.2278","66.9","215.5","337","60.03","25"
"06/02/12 15:07:36","118.2336","82.1","215.53","404","60.0","25"
"06/02/12 15:12:37","118.2397","72.1","214.67","360","60.0","25"
"06/02/12 15:17:37","118.2496","173.5","217.14","786","60.0","25"
"06/02/12 15:22:36","118.2622","172.0","217.28","787","60.03","26"
"06/02/12 15:27:38","118.2744","160.4","216.32","740","60.03","27"
"06/02/12 15:32:36","118.2862","139.4","217.01","647","60.03","27"
"06/02/12 15:37:36","118.297","137.2","216.63","636","60.0","27"
"06/02/12 15:42:36","118.3067","82.9","214.98","406","60.03","27"
"06/02/12 15:47:37","118.3138","84.2","215.37","412","60.0","27"
"06/02/12 15:52:37","118.3193","58.0","214.52","300","60.0","26"
"06/02/12 15:57:38","118.3234","49.4","213.83","360","60.03","26"
"06/02/12 16:02:37","118.3273","45.1","214.48","380","60.0","26"
"06/02/12 16:07:37","118.3312","42.9","214.39","372","60.0","25"
"06/02/12 16:12:37","118.3351","52.3","215.43","190","60.03","25"
"06/02/12 16:17:37","118.3389","57.5","214.93","217","60.03","25"
"06/02/12 16:22:37","118.3428","63.0","214.89","177","60.0","24"
"06/02/12 16:27:37","118.3464","32.1","214.53","107","60.0","24"
"06/02/12 16:32:36","118.3491","27.9","214.12","119","60.03","24"
"06/02/12 16:37:37","118.3518","43.4","215.09","102","60.0","23"
"06/02/12 16:42:36","118.3548","48.0","214.76","276","60.03","23"
"06/02/12 16:47:37","118.3584","41.7","213.89","223","60.0","23"
"06/02/12 16:52:36","118.3623","51.0","214.64","176","60.03","22"
"06/02/12 16:57:36","118.3661","62.8","214.9","104","60.0","22"
"06/02/12 17:02:36","118.37","46.7","214.28","102","60.03","22"
"06/02/12 17:07:37","118.3738","64.9","215.34","263","60.03","22"
"06/02/12 17:12:37","118.3777","40.2","215.23","333","60.0","22"
"06/02/12 17:17:36","118.3813","41.5","214.11","311","60.0","22"
"06/02/12 17:22:37","118.3849","36.0","214.96","122","60.0","22"
"06/02/12 17:27:37","118.3876","28.0","214.12","258","60.0","22"
"06/02/12 17:32:37","118.3899","22.3","213.72","321","60.03","22"
"06/02/12 17:37:36","118.3917","14.8","214.72","31","60.03","22"
"06/02/12 17:42:37","118.3938","26.3","214.67","169","60.0","21"
"06/02/12 17:47:37","118.3959","30.5","214.56","285","60.03","21"
"06/02/12 17:52:36","118.3981","36.0","214.31","69","60.03","21"
"06/02/12 17:57:37","118.4006","37.8","214.3","176","60.03","21"
"06/02/12 18:02:37","118.4029","33.3","214.16","269","60.03","21"
"06/02/12 18:07:37","118.4063","46.9","214.28","400","60.03","21"
"06/02/12 18:12:36","118.4095","27.0","214.09","90","60.03","22"
"06/02/12 18:17:37","118.4116","22.8","214.7","255","60.03","22"
"06/02/12 18:22:38","118.4138","33.6","215.04","136","60.03","22"
"06/02/12 18:27:36","118.4158","30.9","213.89","45","60.0","22"
"06/02/12 18:32:37","118.4172","15.3","214.03","3","60.03","22"
"06/02/12 18:37:36","118.4184","11.7","213.5","96","60.07","22"
"06/02/12 18:42:37","118.4197","12.7","214.23","156","60.03","21"
"06/02/12 18:47:37","118.421","18.6","213.79","255","60.03","21"
"06/02/12 18:52:37","118.4223","22.5","213.59","242","60.07","21"
"06/02/12 18:57:36","118.4233","12.8","214.08","9","60.03","21"
"06/02/12 19:02:36","118.4245","11.1","214.21","30","60.0","21"
"06/02/12 19:07:36","118.4253","12.9","213.99","18","60.03","21"
"06/02/12 19:12:37","118.426","0.0","212.93","33","60.0","21"
"06/02/12 19:17:37","118.4266","14.4","213.41","0","60.03","20"
"06/02/12 19:22:36","118.4272","10.3","213.93","22","60.0","20"
"06/02/12 19:27:36","118.4277","9.5","214.2","232","60.03","20"
"06/02/12 19:32:36","118.4282","14.0","213.68","9","60.0","20"
"06/02/12 19:37:37","118.4285","0.0","213.04","0","60.03","20"
"06/02/12 19:42:37","118.4288","11.2","213.3","15","60.0","20"
"06/03/12 05:52:38","118.4296","0.0","214.39","0","60.0","13"
"06/03/12 05:57:37","118.4299","0.0","214.81","171","60.07","13"
"06/03/12 06:02:37","118.4302","0.0","214.7","0","60.07","13"
"06/03/12 06:12:38","118.4311","0.0","214.7","0","60.03","13"
"06/03/12 06:17:38","118.4317","13.7","214.99","40","60.0","13"
"06/03/12 06:22:38","118.4325","12.4","215.26","24","60.03","14"
"06/03/12 06:27:37","118.4336","17.7","214.89","5","60.0","14"
"06/03/12 06:32:38","118.4348","17.6","214.65","6","60.0","15"
"06/03/12 06:37:37","118.4362","21.1","214.67","191","60.03","15"
"06/03/12 06:42:39","118.4378","22.5","214.22","265","60.03","15"
"06/03/12 06:47:37","118.4398","15.8","213.98","33","60.0","16"
"06/03/12 06:52:37","118.4419","34.1","214.93","228","60.0","16"
"06/03/12 06:57:37","118.4444","39.1","215.3","293","60.11","17"
"06/03/12 07:02:36","118.4472","32.6","215.04","119","60.03","17"
"06/03/12 07:07:37","118.4503","45.7","214.04","225","60.03","18"
"06/03/12 07:12:37","118.4535","40.2","214.47","106","60.03","18"
"06/03/12 07:17:37","118.4572","44.2","214.58","173","60.0","19"
"06/03/12 07:22:37","118.461","45.3","214.5","323","60.0","19"
"06/03/12 07:27:37","118.4648","55.0","214.92","339","60.0","20"
"06/03/12 07:32:38","118.4687","41.1","215.03","165","60.03","20"
"06/03/12 07:37:39","118.4726","44.3","215.28","363","60.0","21"
"06/03/12 07:42:38","118.4764","56.1","215.56","103","60.0","22"
"06/03/12 07:47:37","118.4804","50.0","215.21","79","60.03","22"
"06/03/12 07:52:37","118.4845","43.8","215.53","359","60.0","22"
"06/03/12 07:57:38","118.4889","57.7","215.29","376","60.03","23"
"06/03/12 08:02:38","118.4934","47.7","216.29","415","60.0","23"
"06/03/12 08:07:38","118.5001","90.2","215.9","439","60.0","23"
"06/03/12 08:12:37","118.5073","95.4","216.53","456","60.03","24"
"06/03/12 08:17:38","118.5149","98.2","216.11","473","60.03","24"
"06/03/12 08:22:36","118.5226","103.0","215.86","489","60.0","24"
"06/03/12 08:27:38","118.5309","108.3","216.46","510","60.0","25"
"06/03/12 08:32:38","118.5395","112.9","216.09","534","60.0","25"
"06/03/12 08:37:37","118.5484","116.2","215.98","549","60.0","26"
"06/03/12 08:42:38","118.5576","120.2","215.66","563","60.03","26"
"06/03/12 08:47:37","118.5671","124.2","215.47","581","60.03","26"
"06/03/12 08:52:37","118.577","128.0","215.9","604","60.03","27"
"06/03/12 08:57:37","118.5871","130.8","215.85","615","60.03","27"
"06/03/12 09:02:37","118.5975","135.4","216.61","628","60.0","27"
"06/03/12 09:07:38","118.6083","138.6","217.69","644","60.0","27"
"06/03/12 09:12:39","118.6192","142.2","217.11","656","60.0","28"
"06/03/12 09:17:37","118.6303","145.2","217.96","668","60.0","28"
"06/03/12 09:22:36","118.6418","150.4","218.0","688","60.03","28"
"06/03/12 09:27:37","118.6537","152.0","217.69","701","60.03","28"
"06/03/12 09:32:38","118.6656","154.4","218.5","707","60.0","29"
"06/03/12 09:37:36","118.6777","156.5","218.56","719","60.03","29"
"06/03/12 09:42:38","118.6901","161.6","217.63","741","60.03","29"
"06/03/12 09:47:38","118.7028","165.6","217.59","756","60.0","29"
"06/03/12 09:52:37","118.7158","167.3","217.92","769","60.03","30"
"06/03/12 09:57:38","118.729","169.3","217.03","767","60.0","30"
"06/03/12 10:02:38","118.7422","170.0","216.98","778","60.0","30"
"06/03/12 10:07:37","118.7556","172.2","217.28","786","60.03","31"
"06/03/12 10:12:38","118.7692","176.2","217.61","803","60.03","31"
"06/03/12 10:17:37","118.783","177.0","217.49","804","60.03","31"
"06/03/12 10:22:37","118.7967","176.1","218.03","799","60.03","31"
"06/03/12 10:27:37","118.8105","179.0","218.37","808","60.0","32"
"06/03/12 10:32:37","118.8246","181.5","218.53","826","60.0","32"
"06/03/12 10:37:38","118.839","185.9","218.58","842","60.0","32"
"06/03/12 10:42:37","118.8536","187.4","217.87","850","60.03","32"
"06/03/12 10:47:37","118.8682","188.4","218.27","853","60.03","32"
"06/03/12 10:52:38","118.8831","192.7","218.71","871","60.0","32"
"06/03/12 10:57:37","118.8982","195.0","218.32","884","60.03","32"
"06/03/12 11:02:38","118.9134","196.5","218.43","884","60.0","32"
"06/03/12 11:07:38","118.9287","195.6","217.34","885","60.0","32"
"06/03/12 11:12:36","118.9439","195.8","218.09","880","60.03","32"
"06/03/12 11:17:37","118.9592","196.0","218.19","878","60.0","33"
"06/03/12 11:22:37","118.9744","196.3","219.05","886","60.03","33"
"06/03/12 11:27:38","118.9897","195.5","218.75","876","60.0","33"
"06/03/12 11:32:37","119.0049","195.8","218.39","881","60.03","33"
"06/03/12 11:37:37","119.0202","195.1","218.52","883","60.0","33"
"06/03/12 11:42:38","119.0354","196.0","218.56","883","60.03","33"
"06/03/12 11:47:38","119.0507","195.4","219.03","866","60.03","33"
"06/03/12 11:52:38","119.066","195.4","219.03","883","60.03","33"
"06/03/12 11:57:37","119.0812","195.7","218.95","876","60.03","33"
"06/03/12 12:02:37","119.0964","195.0","218.82","876","60.0","33"
"06/03/12 12:07:38","119.1117","196.0","218.8","885","60.0","33"
"06/03/12 12:12:38","119.1269","195.7","218.5","886","60.03","33"
"06/03/12 12:17:37","119.1422","196.2","218.95","874","60.03","33"
"06/03/12 12:22:38","119.1574","195.7","218.91","876","60.0","33"
"06/03/12 12:27:37","119.1727","195.8","219.17","884","60.03","33"
"06/03/12 12:32:37","119.1879","196.1","219.36","879","60.0","33"
"06/03/12 12:37:38","119.203","195.5","219.34","878","60.03","34"
"06/03/12 12:42:36","119.2173","185.1","218.97","841","60.0","33"
"06/03/12 12:47:37","119.2323","173.7","217.98","789","60.03","33"
"06/03/12 12:52:38","119.2467","196.0","218.49","887","60.03","33"
"06/03/12 12:57:38","119.2617","194.7","218.59","879","60.03","33"
"06/03/12 13:02:38","119.2768","195.3","218.08","878","60.03","33"
"06/03/12 13:07:37","119.2921","196.1","217.95","881","60.0","33"
"06/03/12 13:12:37","119.3072","196.1","218.06","879","60.03","33"
"06/03/12 13:17:38","119.3226","195.2","218.37","885","60.0","33"
"06/03/12 13:22:38","119.3378","195.6","217.71","885","60.03","34"
"06/03/12 13:27:38","119.353","195.5","218.17","886","60.0","34"
"06/03/12 13:32:38","119.3683","195.7","218.69","881","60.0","35"
"06/03/12 13:37:38","119.3835","194.7","218.18","884","60.0","35"
"06/03/12 13:42:37","119.3986","195.4","218.46","882","60.0","35"
"06/03/12 13:47:38","119.4139","194.7","218.5","874","60.03","36"
"06/03/12 13:52:37","119.429","194.1","217.87","881","60.03","36"
"06/03/12 13:57:37","119.4442","193.7","218.2","876","60.0","36"
"06/03/12 14:02:38","119.4591","191.7","218.17","867","60.03","36"
"06/03/12 14:07:38","119.4741","192.7","218.52","869","60.03","36"
"06/03/12 14:12:37","119.4889","189.5","218.23","856","60.03","36"
"06/03/12 14:17:38","119.5036","187.4","217.62","851","60.0","36"
"06/03/12 14:22:38","119.5179","184.7","217.53","839","60.0","36"
"06/03/12 14:27:38","119.5323","183.2","217.78","831","60.0","36"
"06/03/12 14:32:38","119.5464","180.2","217.24","823","60.03","36"
"06/03/12 14:37:38","119.5604","177.6","217.45","807","60.03","36"
"06/03/12 14:42:40","119.5742","176.5","217.38","800","60.03","36"
"06/03/12 14:47:37","119.5879","175.7","217.64","796","60.03","35"
"06/03/12 14:52:38","119.6013","170.6","216.84","778","60.0","34"
"06/03/12 14:57:37","119.6145","168.4","217.55","773","60.03","34"
"06/03/12 15:02:37","119.6272","171.0","217.27","778","60.0","33"
"06/03/12 15:07:38","119.6404","168.0","216.69","775","60.0","33"
"06/03/12 15:12:36","119.653","164.4","216.86","753","60.0","33"
"06/03/12 15:17:37","119.6657","162.3","217.34","742","60.0","33"
"06/03/12 15:22:37","119.6782","158.4","216.34","731","60.0","34"
"06/03/12 15:27:37","119.6899","152.9","217.12","704","60.03","34"
"06/03/12 15:32:37","119.7011","128.5","216.24","604","60.03","34"
"06/03/12 15:37:38","119.7126","153.3","216.21","704","60.0","33"
"06/03/12 15:42:39","119.7234","149.1","216.36","692","60.03","32"
"06/03/12 15:47:38","119.7345","143.3","217.16","662","60.0","33"
"06/03/12 15:52:38","119.7445","119.5","216.71","557","60.0","32"
"06/03/12 15:57:39","119.7547","138.5","217.51","645","60.03","33"
"06/03/12 16:02:38","119.7653","128.0","217.42","591","59.96","33"
"06/03/12 16:07:38","119.7749","129.0","218.09","598","60.03","33"
"06/03/12 16:12:38","119.7843","119.7","217.58","562","60.03","33"
"06/03/12 16:17:38","119.7938","122.0","216.38","575","59.96","33"
"06/03/12 16:22:37","119.8031","105.7","216.81","503","60.03","34"
"06/03/12 16:27:37","119.8112","107.4","216.55","510","60.0","33"
"06/03/12 16:32:38","119.8197","113.3","216.99","536","60.03","34"
"06/03/12 16:37:38","119.8283","106.9","216.8","503","60.0","34"
"06/03/12 16:42:39","119.8364","101.8","216.57","481","60.03","34"
"06/03/12 16:47:38","119.8438","88.3","216.53","428","60.0","34"
"06/03/12 16:52:37","119.8509","94.9","216.68","450","60.0","33"
"06/03/12 16:57:37","119.8574","70.0","216.62","350","60.03","33"
"06/03/12 17:02:39","119.8628","63.2","216.2","287","60.0","33"
"06/03/12 17:07:38","119.867","48.2","216.19","391","60.0","32"
"06/03/12 17:12:38","119.8708","54.9","215.93","129","60.0","32"
"06/03/12 17:17:38","119.8747","56.6","215.93","168","60.03","31"
"06/03/12 17:22:37","119.8785","50.4","215.97","120","60.03","31"
"06/03/12 17:27:38","119.8824","40.4","215.93","360","60.03","30"
"06/03/12 17:32:37","119.8862","52.9","215.78","79","60.03","30"
"06/03/12 17:37:37","119.89","54.3","216.13","113","60.07","29"
"06/03/12 17:42:38","119.8938","44.7","216.21","354","60.03","29"
"06/03/12 17:47:37","119.8975","37.9","215.05","101","60.03","28"
"06/03/12 17:52:37","119.9005","34.8","215.08","100","60.03","27"
"06/03/12 17:57:37","119.9029","24.0","214.95","310","60.03","27"
"06/03/12 18:02:37","119.905","29.4","214.44","88","60.0","26"
"06/03/12 18:07:37","119.9072","29.5","214.32","22","60.03","26"
"06/03/12 18:12:37","119.9094","34.3","214.26","175","60.03","25"
"06/03/12 18:17:37","119.9112","22.4","213.54","38","60.03","25"
"06/03/12 18:22:39","119.9126","14.2","214.4","4","60.0","24"
"06/03/12 18:27:37","119.914","12.7","213.36","7","60.03","24"
"06/03/12 18:32:37","119.9153","14.3","213.94","77","60.03","24"
"06/03/12 18:37:37","119.9164","12.5","214.14","12","60.03","23"
"06/03/12 18:42:37","119.9175","17.0","214.03","160","60.03","23"
"06/03/12 18:47:37","119.9188","16.3","213.69","8","60.03","23"
"06/03/12 18:52:38","119.92","15.5","213.03","4","60.07","23"
"06/03/12 18:57:38","119.9213","15.1","213.74","17","60.03","23"
"06/03/12 19:02:38","119.9225","16.7","214.55","249","60.0","22"
"06/03/12 19:07:38","119.9236","12.5","213.87","4","60.0","22"
"06/03/12 19:12:37","119.9246","13.7","214.12","4","60.03","22"
"06/03/12 19:17:37","119.9257","14.4","213.71","3","60.03","22"
"06/03/12 19:22:38","119.9266","10.8","214.3","62","60.03","21"
"06/03/12 19:27:38","119.9274","10.7","213.34","0","60.03","21"
"06/03/12 19:32:37","119.928","0.0","214.17","74","60.03","21"
"06/03/12 19:37:37","119.9286","0.0","213.59","0","60.03","21"
"06/03/12 19:42:38","119.9292","5.7","213.48","238","60.0","20"
"06/03/12 19:47:38","119.9297","0.0","213.54","203","60.03","20"
"06/03/12 19:52:37","119.9299","0.0","213.53","0","60.03","20"
"06/03/12 19:57:38","119.9301","0.0","213.47","0","60.0","20"
"06/04/12 05:27:38","119.9305","11.5","212.11","0","60.03","13"
"06/04/12 05:32:39","119.9307","9.1","212.79","203","60.03","14"
"06/04/12 05:37:39","119.931","0.0","213.44","0","60.03","15"
"06/04/12 05:42:39","119.9314","12.1","213.59","5","60.03","15"
"06/04/12 05:47:39","119.932","6.7","213.54","0","60.03","15"
"06/04/12 05:52:38","119.9327","10.3","214.13","31","60.03","15"
"06/04/12 05:57:38","119.9336","8.9","213.3","121","60.03","16"
"06/04/12 06:02:39","119.9346","9.3","213.3","160","60.0","16"
"06/04/12 06:07:38","119.9355","7.9","213.41","0","60.0","17"
"06/04/12 06:12:37","119.9363","15.6","213.89","0","60.0","17"
"06/04/12 06:17:38","119.9372","10.2","215.18","3","60.0","17"
"06/04/12 06:22:38","119.9381","16.8","213.59","10","60.03","17"
"06/04/12 06:27:38","119.9394","23.6","215.13","270","60.03","17"
"06/04/12 06:32:38","119.9409","30.0","214.23","229","60.0","18"
"06/04/12 06:37:38","119.9426","21.9","214.89","64","60.0","18"
"06/04/12 06:42:38","119.9446","26.1","214.58","64","60.07","18"
"06/04/12 06:47:37","119.9471","38.8","214.73","119","60.0","18"
"06/04/12 06:52:38","119.9499","46.2","214.01","155","60.0","19"
"06/04/12 06:57:39","119.9533","43.6","214.74","366","60.03","19"
"06/04/12 07:02:38","119.9572","56.3","214.53","104","60.0","19"
"06/04/12 07:07:37","119.9601","31.1","213.93","67","60.07","20"
"06/04/12 07:12:37","119.9628","34.9","214.63","291","60.0","20"
"06/04/12 07:17:38","119.9659","30.7","215.07","98","60.03","20"
"06/04/12 07:22:38","119.9684","25.4","217.03","118","60.03","20"
"06/04/12 07:27:38","119.9705","28.0","214.76","79","60.03","20"
"06/04/12 07:32:39","119.9725","18.9","214.87","25","60.0","20"
"06/04/12 07:37:38","119.9744","18.3","215.73","216","60.03","20"
"06/04/12 07:42:38","119.9767","29.7","216.05","122","60.0","19"
"06/04/12 07:47:38","119.9795","31.2","215.52","249","60.0","20"
"06/04/12 07:52:37","119.9823","42.3","214.72","309","60.03","20"
"06/04/12 07:57:38","119.9853","46.5","215.02","355","60.03","20"
"06/04/12 08:02:40","119.9887","32.7","215.23","127","60.03","20"
"06/04/12 08:07:39","119.9915","42.5","215.01","287","60.03","20"
"06/04/12 08:12:37","119.9947","79.2","213.29","393","60.0","20"
"06/04/12 08:17:39","119.9979","37.5","213.39","133","60.03","20"
"06/04/12 08:22:38","120.0005","33.6","214.2","192","60.0","20"
"06/04/12 08:27:38","120.0039","61.8","213.97","345","60.03","20"
"06/04/12 08:32:38","120.0093","94.2","214.3","461","60.0","21"
"06/04/12 08:37:39","120.0193","163.8","216.27","756","60.0","22"
"06/04/12 08:42:37","120.0269","72.0","214.55","359","60.03","22"
"06/04/12 08:47:39","120.0329","68.7","213.58","346","60.03","22"
"06/04/12 08:52:38","120.0372","57.3","214.91","271","60.03","22"
"06/04/12 08:57:38","120.0411","47.1","214.16","398","60.07","22"
"06/04/12 09:02:39","120.0451","39.7","214.28","335","60.0","23"
"06/04/12 09:07:39","120.0514","80.8","214.78","395","60.0","23"
"06/04/12 09:12:39","120.0577","78.8","214.6","391","60.03","23"
"06/04/12 09:17:37","120.0627","56.9","213.72","349","60.0","23"
"06/04/12 09:22:38","120.0666","51.7","214.21","84","60.0","23"
"06/04/12 09:27:37","120.0705","64.3","214.98","355","60.0","23"
"06/04/12 09:32:38","120.0744","45.3","215.34","164","60.0","23"
"06/04/12 09:37:38","120.0783","52.0","215.17","239","60.03","23"
"06/04/12 09:42:38","120.0822","42.2","214.8","416","60.0","23"
"06/04/12 09:47:37","120.0861","42.7","214.98","192","60.03","23"
"06/04/12 09:52:38","120.0916","93.1","214.8","449","60.03","24"
"06/04/12 09:57:38","120.0983","83.6","214.53","408","60.0","24"
"06/04/12 10:02:39","120.1048","85.5","214.43","418","60.03","24"
"06/04/12 10:07:38","120.1114","76.4","214.31","383","60.03","25"
"06/04/12 10:12:39","120.1175","80.8","214.5","400","60.03","25"
"06/04/12 10:17:38","120.1235","72.4","213.35","366","60.03","25"
"06/04/12 10:22:38","120.129","69.8","213.56","356","60.03","25"
"06/04/12 10:27:39","120.1342","63.0","213.68","321","60.0","25"
"06/04/12 10:32:37","120.1382","41.8","213.99","314","60.03","25"
"06/04/12 10:37:39","120.1422","50.5","214.55","118","60.0","24"
"06/04/12 10:42:37","120.1461","52.8","213.98","129","60.0","24"
"06/04/12 10:47:38","120.15","58.6","214.09","197","60.03","24"
"06/04/12 10:52:38","120.1539","45.4","213.38","245","60.0","24"
"06/04/12 10:57:38","120.1578","44.8","214.77","410","60.03","25"
"06/04/12 11:02:38","120.1645","96.9","215.63","470","60.03","25"
"06/04/12 11:07:39","120.1752","183.0","217.1","834","60.03","26"
"06/04/12 11:12:39","120.1871","192.0","216.97","881","60.03","27"
"06/04/12 11:17:37","120.1989","139.8","216.19","648","60.0","28"
"06/04/12 11:22:38","120.2097","128.5","216.12","602","60.03","29"
"06/04/12 11:27:38","120.2195","121.2","216.14","571","60.03","29"
"06/04/12 11:32:38","120.2303","145.2","216.44","675","60.0","30"
"06/04/12 11:37:38","120.2423","136.8","215.17","641","60.03","31"
"06/04/12 11:42:38","120.2535","131.0","215.21","616","60.07","31"
"06/04/12 11:47:38","120.2666","185.9","218.69","843","60.03","32"
"06/04/12 11:52:39","120.2812","193.0","217.77","875","60.0","32"
"06/04/12 11:57:38","120.2954","138.0","216.88","644","60.03","33"
"06/04/12 12:02:38","120.307","124.0","216.98","577","60.0","33"
"06/04/12 12:07:40","120.3185","179.3","217.13","817","60.03","33"
"06/04/12 12:12:38","120.3335","195.2","218.01","884","60.0","34"
"06/04/12 12:17:38","120.3487","195.4","217.97","883","60.03","35"
"06/04/12 12:22:38","120.3639","195.3","217.91","885","60.03","35"
"06/04/12 12:27:38","120.3791","194.3","218.55","875","60.03","36"
"06/04/12 12:32:38","120.3932","179.1","217.08","819","60.03","35"
"06/04/12 12:37:39","120.408","195.1","218.22","879","60.03","36"
"06/04/12 12:42:38","120.4231","194.1","217.6","882","60.03","37"
"06/04/12 12:47:40","120.4384","194.7","218.98","881","60.0","37"
"06/04/12 12:52:38","120.4536","196.0","219.22","881","60.07","37"
"06/04/12 12:57:39","120.4682","194.0","217.91","868","60.0","36"
"06/04/12 13:02:37","120.4822","192.7","217.98","870","60.07","36"
"06/04/12 13:07:39","120.4964","151.3","215.58","699","60.03","35"
"06/04/12 13:12:38","120.509","178.1","216.69","816","60.03","35"
"06/04/12 13:17:38","120.5235","195.7","216.8","887","60.03","36"
"06/04/12 13:22:38","120.5373","152.6","216.19","707","60.0","35"
"06/04/12 13:27:39","120.5512","180.0","217.73","818","60.03","36"
"06/04/12 13:32:38","120.5642","158.7","217.53","725","60.03","35"
"06/04/12 13:37:38","120.5764","150.9","216.92","694","60.03","35"
"06/04/12 13:42:38","120.5872","127.6","215.95","595","60.03","34"
"06/04/12 13:47:38","120.598","152.1","217.15","701","60.03","34"
"06/04/12 13:52:40","120.6115","159.3","217.15","727","60.0","34"
"06/04/12 13:57:39","120.6249","184.8","217.25","843","60.03","34"
"06/04/12 14:02:38","120.6389","192.5","217.86","864","60.0","34"
"06/04/12 14:07:37","120.6537","195.2","218.29","881","60.0","34"
"06/04/12 14:12:39","120.6682","184.2","218.05","835","60.03","34"
"06/04/12 14:17:38","120.681","181.7","217.48","825","60.03","34"
"06/04/12 14:22:39","120.6953","121.9","216.98","569","60.03","34"
"06/04/12 14:27:39","120.7083","160.1","217.12","735","60.03","34"
"06/04/12 14:32:39","120.7213","188.9","218.18","850","60.0","34"
"06/04/12 14:37:37","120.7362","194.2","218.02","880","60.03","34"
"06/04/12 14:42:38","120.7512","188.4","217.69","856","60.03","35"
"06/04/12 14:47:39","120.7653","179.3","218.42","809","60.0","35"
"06/04/12 14:52:38","120.7794","180.9","217.35","823","60.03","35"
"06/04/12 14:57:38","120.7932","172.8","217.48","791","60.03","34"
"06/04/12 15:02:39","120.8068","171.7","217.65","782","60.07","34"
"06/04/12 15:07:38","120.8199","162.7","217.47","746","60.07","34"
"06/04/12 15:12:38","120.8324","164.8","217.08","753","60.03","34"
"06/04/12 15:17:37","120.845","160.0","217.08","730","60.07","34"
"06/04/12 15:22:37","120.8566","140.2","216.85","654","60.03","33"
"06/04/12 15:27:38","120.8685","155.8","216.49","717","60.03","33"
"06/04/12 15:32:38","120.8805","153.1","216.78","703","60.03","33"
"06/04/12 15:37:39","120.8921","146.4","216.63","672","60.0","33"
"06/04/12 15:42:39","120.9036","146.5","216.98","678","60.0","33"
"06/04/12 15:47:39","120.9144","134.0","216.66","621","60.03","33"
"06/04/12 15:52:38","120.9247","136.7","216.67","633","60.03","32"
"06/04/12 15:57:40","120.9345","128.9","215.96","605","60.07","32"
"06/04/12 16:02:38","120.9444","125.0","216.73","586","60.03","32"
"06/04/12 16:07:38","120.9542","124.5","215.58","580","60.03","32"
"06/04/12 16:12:39","120.964","124.0","215.87","582","60.0","32"
"06/04/12 16:17:39","120.9735","120.5","216.93","563","60.03","32"
"06/04/12 16:22:38","120.9826","116.5","216.27","548","60.0","32"
"06/04/12 16:27:38","120.9915","113.0","216.43","534","60.03","31"
"06/04/12 16:32:39","121.0","107.5","215.61","514","60.07","31"
"06/04/12 16:37:39","121.0083","103.9","215.88","495","60.03","30"
"06/04/12 16:42:38","121.016","97.9","215.9","471","60.07","30"
"06/04/12 16:47:39","121.0236","94.3","215.44","455","60.0","30"
"06/04/12 16:52:40","121.0306","87.2","215.3","428","60.03","29"
"06/04/12 16:57:37","121.0371","85.6","215.96","418","60.07","29"
"06/04/12 17:02:38","121.0437","83.1","215.13","406","60.03","29"
"06/04/12 17:07:38","121.05","80.0","215.04","393","60.0","28"
"06/04/12 17:12:40","121.0561","74.6","214.58","374","60.03","28"
"06/04/12 17:17:39","121.0618","70.9","215.2","358","60.03","28"
"06/04/12 17:22:38","121.0618","65.6","214.72","335","60.0","27"
"06/04/12 17:27:38","121.0663","48.6","214.77","138","60.03","27"
"06/04/12 17:32:39","121.0696","26.7","214.38","162","60.03","27"
"06/04/12 17:37:38","121.0723","45.8","213.55","231","60.0","26"
"06/04/12 17:42:38","121.0752","36.0","213.71","178","60.07","26"
"06/04/12 17:47:38","121.0784","41.2","214.25","252","60.0","26"
"06/04/12 17:52:38","121.0805","18.8","213.79","257","60.03","25"
"06/04/12 17:57:38","121.0824","15.6","213.7","284","60.03","25"
"06/04/12 18:02:38","121.084","15.9","214.29","49","60.03","25"
"06/04/12 18:07:40","121.0853","16.6","214.12","60","60.03","24"
"06/04/12 18:12:37","121.0866","13.3","212.44","110","60.03","24"
"06/04/12 18:17:38","121.0876","10.6","213.96","2","60.03","23"
"06/04/12 18:22:39","121.089","34.8","214.69","102","60.03","23"
"06/04/12 18:27:40","121.0911","24.2","214.4","287","60.03","23"
"06/04/12 18:32:38","121.0929","20.6","214.08","192","60.03","23"
"06/04/12 18:37:39","121.0946","12.3","214.08","25","60.07","23"
"06/04/12 18:42:38","121.0959","11.9","213.94","179","60.03","23"
"06/04/12 18:47:39","121.097","14.1","212.8","20","60.03","23"
"06/04/12 18:52:39","121.0978","12.3","213.72","142","60.03","22"
"06/04/12 18:57:41","121.0984","15.2","213.27","94","60.0","22"
"06/04/12 19:02:39","121.099","8.9","213.14","209","60.03","22"
"06/04/12 19:07:39","121.0994","7.0","213.64","0","60.03","22"
"06/04/12 19:12:38","121.0998","0.0","213.52","0","60.0","22"
"06/04/12 19:17:39","121.1002","3.4","213.0","0","60.03","21"
"06/04/12 19:22:38","121.1005","0.0","213.7","0","60.03","21"
"06/04/12 19:27:39","121.1007","0.0","213.78","0","60.03","21"
"06/05/12 05:32:38","121.102","11.7","214.07","30","60.0","13"
"06/05/12 05:37:38","121.1023","0.0","214.4","0","60.03","13"
"06/05/12 05:42:39","121.1028","5.5","213.95","0","60.03","14"
"06/05/12 05:47:39","121.1033","12.1","213.77","41","60.03","15"
"06/05/12 05:52:39","121.1039","0.0","214.62","0","60.03","15"
"06/05/12 05:57:39","121.1045","12.0","216.05","1","60.07","15"
"06/05/12 06:02:39","121.1051","13.0","213.59","112","60.0","15"
"06/05/12 06:07:39","121.1058","15.8","214.79","11","60.03","15"
"06/05/12 06:12:39","121.1065","14.9","215.24","29","60.0","16"
"06/05/12 06:17:39","121.1073","12.9","215.1","2","60.03","16"
"06/05/12 06:22:39","121.1082","12.4","214.74","2","60.03","17"
"06/05/12 06:27:39","121.1092","14.8","214.14","6","60.03","17"
"06/05/12 06:32:38","121.1105","13.6","214.0","5","60.0","17"
"06/05/12 06:37:38","121.1119","12.0","214.59","15","60.03","17"
"06/05/12 06:42:39","121.1136","23.0","215.46","170","60.0","18"
"06/05/12 06:47:38","121.1155","28.7","214.81","36","60.03","18"
"06/05/12 06:52:39","121.1178","27.3","215.27","152","60.03","18"
"06/05/12 06:57:38","121.1203","31.3","214.87","85","60.0","19"
"06/05/12 07:02:38","121.1231","44.5","214.95","289","60.03","19"
"06/05/12 07:07:38","121.1263","49.4","214.67","322","60.03","19"
"06/05/12 07:12:40","121.1298","40.5","213.34","329","60.0","20"
"06/05/12 07:17:39","121.1336","47.0","214.65","425","60.03","20"
"06/05/12 07:22:39","121.1374","47.6","215.8","276","60.0","20"
"06/05/12 07:27:39","121.1412","55.7","214.27","178","60.03","21"
"06/05/12 07:32:38","121.1451","39.6","215.18","353","60.03","22"
"06/05/12 07:37:39","121.1489","46.9","216.32","327","60.03","22"
"06/05/12 07:42:39","121.1527","44.7","216.05","91","60.03","23"
"06/05/12 07:47:38","121.1567","64.8","216.2","338","60.03","23"
"06/05/12 07:52:40","121.161","45.1","215.31","416","60.07","24"
"06/05/12 07:57:39","121.1654","67.2","216.23","127","60.03","24"
"06/05/12 08:02:38","121.172","88.8","216.03","428","60.03","25"
"06/05/12 08:07:38","121.1791","93.5","216.88","448","60.03","25"
"06/05/12 08:12:38","121.1865","97.3","213.06","470","60.03","25"
"06/05/12 08:17:39","121.1942","101.8","215.44","488","60.0","26"
"06/05/12 08:22:39","121.2023","106.0","214.94","509","60.0","26"
"06/05/12 08:27:38","121.2107","109.2","215.05","524","60.03","26"
"06/05/12 08:32:40","121.2195","114.1","217.18","540","60.03","27"
"06/05/12 08:37:39","121.2285","118.4","216.1","561","60.03","27"
"06/05/12 08:42:40","121.238","122.8","217.07","576","60.03","27"
"06/05/12 08:47:40","121.2477","126.0","216.64","586","60.03","27"
"06/05/12 08:52:39","121.2576","129.6","216.04","609","60.0","27"
"06/05/12 08:57:39","121.2679","133.2","216.4","620","60.03","28"
"06/05/12 09:02:38","121.2784","136.4","216.48","636","60.03","28"
"06/05/12 09:07:39","121.2892","140.5","217.1","650","60.0","28"
"06/05/12 09:12:38","121.3002","144.0","217.63","668","60.0","28"
"06/05/12 09:17:38","121.3116","147.3","216.73","682","60.03","28"
"06/05/12 09:22:39","121.3233","151.0","217.4","695","60.03","29"
"06/05/12 09:27:39","121.3352","153.5","216.15","708","60.03","29"
"06/05/12 09:32:39","121.3473","156.9","215.79","726","60.03","29"
"06/05/12 09:37:38","121.3595","159.5","216.18","736","60.03","29"
"06/05/12 09:42:38","121.3721","162.9","216.66","750","60.03","30"
"06/05/12 09:47:38","121.3849","165.5","216.95","751","60.0","30"
"06/05/12 09:52:38","121.3979","168.1","216.57","772","60.0","30"
"06/05/12 09:57:39","121.4111","170.5","216.75","781","60.03","30"
"06/05/12 10:02:40","121.4246","174.4","217.33","793","60.03","31"
"06/05/12 10:07:39","121.4381","177.1","219.76","796","60.03","31"
"06/05/12 10:12:38","121.4521","179.2","217.9","820","60.03","31"
"06/05/12 10:17:40","121.4661","181.2","217.33","824","60.0","31"
"06/05/12 10:22:39","121.4804","185.8","217.77","846","60.0","31"
"06/05/12 10:27:39","121.4946","175.3","217.35","803","60.03","31"
"06/05/12 10:32:39","121.5088","186.6","217.95","848","60.03","32"
"06/05/12 10:37:39","121.5228","192.2","217.54","871","60.07","31"
"06/05/12 10:42:39","121.538","194.1","217.97","876","60.03","32"
"06/05/12 10:47:39","121.5531","196.1","218.46","883","60.03","32"
"06/05/12 10:52:39","121.5685","195.9","218.16","877","60.0","32"
"06/05/12 10:57:39","121.5837","195.0","218.77","881","60.03","32"
"06/05/12 11:02:38","121.5989","195.9","217.63","879","60.03","32"
"06/05/12 11:07:39","121.6142","195.9","218.4","886","60.03","32"
"06/05/12 11:12:39","121.6294","195.4","218.11","886","60.03","33"
"06/05/12 11:17:39","121.6447","195.2","217.78","886","60.0","33"
"06/05/12 11:22:39","121.6599","194.9","217.21","885","60.03","33"
"06/05/12 11:27:38","121.675","195.9","217.74","881","60.03","34"
"06/05/12 11:32:41","121.6904","194.5","215.71","890","60.0","34"
"06/05/12 11:37:39","121.7054","195.2","217.25","885","60.03","34"
"06/05/12 11:42:38","121.7206","194.9","219.28","881","60.03","35"
"06/05/12 11:47:40","121.7358","195.1","219.27","879","60.03","35"
"06/05/12 11:52:39","121.751","195.0","218.63","876","60.03","35"
"06/05/12 11:57:39","121.7662","194.6","217.37","885","60.07","36"
"06/05/12 12:02:40","121.7815","195.1","216.22","886","60.03","36"
"06/05/12 12:07:41","121.7967","194.9","216.47","888","60.0","36"
"06/05/12 12:12:38","121.8117","195.4","216.34","885","60.03","36"
"06/05/12 12:17:38","121.827","194.9","216.95","888","60.0","36"
"06/05/12 12:22:38","121.8421","195.3","217.98","884","60.0","36"
"06/05/12 12:27:40","121.8574","194.8","217.35","882","60.03","36"
"06/05/12 12:32:39","121.8726","194.5","217.27","879","60.03","36"
"06/05/12 12:37:39","121.8878","194.7","217.45","884","60.03","36"
"06/05/12 12:42:38","121.903","195.5","215.63","891","60.0","36"
"06/05/12 12:47:38","121.9181","194.9","217.66","881","60.0","36"
"06/05/12 12:52:38","121.9334","195.0","219.49","871","60.03","36"
"06/05/12 12:57:40","121.9485","186.1","219.2","837","60.03","35"
"06/05/12 13:02:40","121.9617","183.7","219.42","829","60.03","34"
"06/05/12 13:07:38","121.9766","194.9","218.78","881","60.03","34"
"06/05/12 13:12:40","121.9919","195.2","218.97","888","60.03","34"
"06/05/12 13:17:40","122.0072","195.5","219.49","877","60.0","33"
"06/05/12 13:22:39","122.0224","194.6","219.74","883","60.03","33"
"06/05/12 13:27:39","122.0376","196.0","219.29","871","60.07","34"
"06/05/12 13:32:38","122.0528","195.7","219.9","873","60.03","33"
"06/05/12 13:37:39","122.0681","195.9","218.65","878","60.07","33"
"06/05/12 13:42:38","122.0833","196.4","219.11","876","60.03","33"
"06/05/12 13:47:38","122.0986","196.0","218.61","884","60.0","33"
"06/05/12 13:52:38","122.1138","195.3","217.67","881","60.03","33"
"06/05/12 13:57:38","122.129","195.9","218.18","892","60.03","33"
"06/05/12 14:02:38","122.1442","194.7","218.17","883","60.03","34"
"06/05/12 14:07:39","122.1594","192.5","216.87","874","60.03","34"
"06/05/12 14:12:40","122.1744","190.7","216.35","867","60.07","34"
"06/05/12 14:17:38","122.1891","190.0","216.91","855","60.03","33"
"06/05/12 14:22:39","122.2038","187.5","216.35","856","60.03","33"
"06/05/12 14:27:39","122.2184","185.6","216.67","848","60.03","33"
"06/05/12 14:32:38","122.2328","183.9","217.59","835","60.03","33"
"06/05/12 14:37:39","122.2471","181.2","216.55","830","60.03","33"
"06/05/12 14:42:40","122.2613","180.6","217.16","822","60.03","32"
"06/05/12 14:47:38","122.2751","177.8","217.04","811","60.03","32"
"06/05/12 14:52:39","122.2889","176.1","216.99","804","60.03","32"
"06/05/12 14:57:39","122.3025","174.0","216.56","797","60.03","32"
"06/05/12 15:02:38","122.3159","170.9","216.16","785","60.03","32"
"06/05/12 15:07:39","122.3292","168.1","216.41","772","60.0","31"
"06/05/12 15:12:40","122.3422","164.7","216.07","760","60.07","31"
"06/05/12 15:17:38","122.3549","161.7","215.91","752","60.03","31"
"06/05/12 15:22:39","122.3675","159.5","215.31","734","60.03","31"
"06/05/12 15:27:39","122.3797","156.1","216.26","717","60.03","31"
"06/05/12 15:32:39","122.3918","152.5","215.73","711","60.03","31"
"06/05/12 15:37:40","122.4035","149.9","216.21","690","60.03","30"
"06/05/12 15:42:40","122.4151","146.9","215.69","682","60.03","30"
"06/05/12 15:47:38","122.4264","143.7","215.8","671","60.03","30"
"06/05/12 15:52:40","122.4376","140.7","215.95","654","60.07","29"
"06/05/12 15:57:40","122.4483","136.9","215.34","646","60.07","29"
"06/05/12 16:02:40","122.4589","133.8","215.12","626","60.07","29"
"06/05/12 16:07:39","122.4691","130.1","216.05","611","60.07","29"
"06/05/12 16:12:39","122.4792","126.3","216.25","590","60.03","29"
"06/05/12 16:22:39","122.4982","118.6","215.73","559","60.07","28"
"06/05/12 16:27:39","122.5072","114.9","215.66","548","60.03","28"
"06/05/12 16:32:40","122.5161","110.5","215.23","528","60.0","28"
"06/05/12 16:37:39","122.5245","106.3","215.82","511","60.07","28"
"06/05/12 16:42:39","122.5326","102.4","215.44","489","60.07","28"
"06/05/12 16:47:39","122.5403","98.5","214.95","473","60.0","27"
"06/05/12 16:52:39","122.5479","94.2","215.15","456","60.03","27"
"06/05/12 16:57:39","122.555","89.7","215.11","437","60.03","27"
"06/05/12 17:02:39","122.5619","85.2","214.46","424","60.03","27"
"06/05/12 17:07:38","122.5683","81.3","214.77","401","60.03","27"
"06/05/12 17:12:40","122.5745","77.1","215.0","380","60.03","26"
