"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/05/12 17:17:38","122.5803","72.6","214.74","364","60.03","26"
"06/05/12 17:22:40","122.5858","67.8","214.66","345","60.07","26"
"06/05/12 17:27:40","122.5909","63.7","214.28","320","60.0","25"
"06/05/12 17:32:40","122.5953","56.4","214.79","193","60.03","25"
"06/05/12 17:37:39","122.5991","52.8","214.97","263","60.03","25"
"06/05/12 17:42:39","122.603","55.1","214.52","277","60.03","25"
"06/05/12 17:47:38","122.6067","51.5","214.5","126","60.03","25"
"06/05/12 17:52:39","122.6101","45.9","214.21","352","60.03","25"
"06/05/12 17:57:39","122.6131","32.5","214.47","147","60.07","24"
"06/05/12 18:02:38","122.6158","37.4","214.19","83","60.03","24"
"06/05/12 18:07:39","122.6183","33.3","214.87","230","60.03","24"
"06/05/12 18:12:38","122.6205","24.8","214.48","52","60.03","23"
"06/05/12 18:17:40","122.6224","14.8","213.95","22","60.03","23"
"06/05/12 18:22:39","122.624","26.5","214.58","242","60.03","23"
"06/05/12 18:27:40","122.6252","15.9","214.44","41","60.03","23"
"06/05/12 18:32:38","122.6264","10.6","214.06","95","60.0","23"
"06/05/12 18:37:39","122.6273","13.9","213.65","63","60.0","22"
"06/05/12 18:42:39","122.6281","11.0","212.95","1","60.0","22"
"06/05/12 18:47:39","122.6286","12.2","213.35","2","60.03","22"
"06/05/12 18:52:38","122.6292","9.2","213.49","0","60.03","22"
"06/05/12 18:57:39","122.6296","0.0","213.74","0","60.03","22"
"06/05/12 19:02:39","122.63","14.0","213.56","69","60.03","21"
"06/05/12 19:07:39","122.6304","0.0","213.96","0","60.03","21"
"06/05/12 19:12:40","122.6308","0.0","213.17","0","60.03","21"
"06/05/12 19:17:40","122.6311","0.0","213.45","0","60.03","20"
"06/05/12 19:22:40","122.6314","14.0","213.34","16","60.03","20"
"06/05/12 19:27:40","122.6316","14.2","213.14","1","60.03","20"
"06/05/12 19:32:39","122.6319","14.3","212.99","1","60.07","20"
"06/05/12 19:37:40","122.6321","0.0","213.82","0","60.03","20"
"06/05/12 19:42:38","122.6324","6.0","213.3","159","60.03","20"
"06/06/12 05:32:40","122.6331","10.9","212.59","10","60.03","12"
"06/06/12 05:37:40","122.6334","0.0","213.6","0","60.03","13"
"06/06/12 05:42:40","122.6334","0.0","212.87","169","60.03","13"
"06/06/12 05:47:41","122.6335","0.0","213.62","0","60.0","13"
"06/06/12 05:52:39","122.6339","15.7","213.33","0","60.03","14"
"06/06/12 05:57:40","122.6343","0.0","212.62","0","60.03","14"
"06/06/12 06:02:39","122.6347","0.0","213.29","157","60.0","15"
"06/06/12 06:07:39","122.6352","14.0","213.64","1","60.03","15"
"06/06/12 06:12:40","122.6357","11.9","212.63","0","60.0","15"
"06/06/12 06:17:40","122.6364","16.0","212.84","0","60.03","15"
"06/06/12 06:22:39","122.6371","14.3","212.38","8","60.03","16"
"06/06/12 06:27:40","122.6381","10.6","212.64","25","60.03","16"
"06/06/12 06:32:39","122.6392","22.2","213.3","255","60.03","17"
"06/06/12 06:37:39","122.6407","28.1","213.75","74","60.03","17"
"06/06/12 06:42:40","122.6423","32.6","213.69","35","60.0","17"
"06/06/12 06:47:40","122.6443","30.8","213.24","52","60.03","18"
"06/06/12 06:52:40","122.6465","26.1","214.14","133","60.03","18"
"06/06/12 06:57:39","122.649","38.8","214.21","296","60.03","19"
"06/06/12 07:02:41","122.6517","36.1","213.8","330","60.03","19"
"06/06/12 07:07:39","122.6548","46.2","212.8","236","60.03","19"
"06/06/12 07:12:39","122.6582","41.6","213.63","141","60.03","20"
"06/06/12 07:17:40","122.662","43.4","213.57","394","60.03","20"
"06/06/12 07:22:40","122.6659","46.4","214.21","156","60.03","21"
"06/06/12 07:27:40","122.6697","46.0","214.18","242","60.03","22"
"06/06/12 07:32:40","122.6736","42.2","215.5","248","60.03","22"
"06/06/12 07:37:39","122.6774","45.9","213.99","339","60.03","23"
"06/06/12 07:42:40","122.6813","47.3","214.94","209","60.03","23"
"06/06/12 07:47:40","122.6854","65.4","214.79","379","60.0","24"
"06/06/12 07:52:40","122.6896","58.2","214.44","228","60.03","24"
"06/06/12 07:57:40","122.6942","48.6","215.22","385","60.03","25"
"06/06/12 08:02:40","122.7009","89.1","215.78","435","60.03","25"
"06/06/12 08:07:38","122.708","93.6","215.72","455","60.03","26"
"06/06/12 08:12:39","122.7154","97.8","216.17","473","60.03","26"
"06/06/12 08:17:39","122.7232","102.0","216.03","490","60.0","27"
"06/06/12 08:22:39","122.7313","106.4","217.06","505","60.0","27"
"06/06/12 08:27:39","122.7397","110.6","215.9","525","60.03","28"
"06/06/12 08:32:42","122.7486","114.9","215.08","547","60.0","28"
"06/06/12 08:37:40","122.7576","119.1","215.09","565","60.03","28"
"06/06/12 08:42:39","122.767","121.9","215.59","580","60.03","29"
"06/06/12 08:47:41","122.7767","125.6","216.07","581","60.03","29"
"06/06/12 08:52:39","122.7865","129.2","215.69","604","60.03","30"
"06/06/12 08:57:40","122.7967","132.2","215.55","618","60.0","30"
"06/06/12 09:02:39","122.8071","135.7","216.36","626","60.03","31"
"06/06/12 09:07:39","122.8177","138.2","216.38","640","60.0","32"
"06/06/12 09:12:39","122.8285","141.0","216.09","652","60.03","32"
"06/06/12 09:17:39","122.8396","144.0","216.12","667","60.0","33"
"06/06/12 09:22:39","122.8508","146.4","217.1","679","60.03","34"
"06/06/12 09:27:39","122.8623","148.7","216.83","690","60.03","35"
"06/06/12 09:32:39","122.8741","152.3","216.96","705","60.03","36"
"06/06/12 09:37:40","122.8861","156.4","217.42","719","60.03","36"
"06/06/12 09:42:39","122.8983","158.9","217.11","727","60.03","37"
"06/06/12 09:47:39","122.9107","160.1","216.04","742","60.03","37"
"06/06/12 09:52:39","122.9234","163.6","217.42","748","60.0","37"
"06/06/12 09:57:40","122.9363","165.8","216.8","756","60.03","37"
"06/06/12 10:02:39","122.9492","168.5","217.23","770","60.0","38"
"06/06/12 10:07:40","122.9625","171.0","217.28","776","60.03","38"
"06/06/12 10:12:40","122.9759","173.8","218.25","785","60.0","38"
"06/06/12 10:17:41","122.9895","174.0","217.66","795","60.0","39"
"06/06/12 10:22:39","123.0031","176.4","217.12","803","60.0","39"
"06/06/12 10:27:39","123.017","177.4","217.82","810","60.03","40"
"06/06/12 10:32:39","123.0309","179.6","218.05","813","59.96","40"
"06/06/12 10:37:39","123.045","181.0","217.92","828","60.03","41"
"06/06/12 10:42:40","123.0592","184.0","217.44","837","60.03","41"
"06/06/12 10:47:39","123.0735","183.3","217.72","839","60.03","42"
"06/06/12 10:52:39","123.0878","185.9","218.05","845","60.03","42"
"06/06/12 10:57:40","123.1025","187.6","219.12","845","60.0","43"
"06/06/12 11:02:40","123.1172","189.5","219.1","855","60.0","43"
"06/06/12 11:07:39","123.1319","190.8","218.33","859","60.0","43"
"06/06/12 11:12:40","123.1469","191.9","217.99","869","60.03","43"
"06/06/12 11:17:40","123.162","193.8","219.05","874","60.0","43"
"06/06/12 11:22:40","123.1771","193.9","219.1","873","60.03","44"
"06/06/12 11:27:40","123.1923","195.1","218.91","874","60.03","43"
"06/06/12 11:32:41","123.2074","194.4","217.18","877","60.0","44"
"06/06/12 11:37:40","123.2226","194.6","217.42","876","60.03","44"
"06/06/12 11:42:40","123.2378","194.6","218.06","880","60.0","44"
"06/06/12 11:47:39","123.253","194.9","219.09","880","60.03","43"
"06/06/12 11:52:39","123.2681","195.5","218.35","883","60.03","44"
"06/06/12 11:57:40","123.2834","194.8","217.92","880","60.03","44"
"06/06/12 12:02:40","123.2986","194.2","218.16","876","60.03","44"
"06/06/12 12:07:39","123.3137","194.7","217.88","883","60.03","44"
"06/06/12 12:12:39","123.3288","194.9","217.95","883","60.0","44"
"06/06/12 12:17:39","123.344","194.4","217.61","886","60.03","44"
"06/06/12 12:22:39","123.3593","194.1","217.68","878","60.03","44"
"06/06/12 12:27:40","123.3745","195.8","218.69","879","60.03","44"
"06/06/12 12:32:40","123.3897","194.8","217.94","884","60.03","44"
"06/06/12 12:37:40","123.4048","194.6","217.67","885","60.03","44"
"06/06/12 12:42:40","123.4201","195.3","218.43","875","60.03","44"
"06/06/12 12:47:39","123.4352","195.3","218.61","886","60.03","44"
"06/06/12 12:52:39","123.4504","195.9","217.6","888","60.0","44"
"06/06/12 12:57:40","123.4657","194.9","216.97","889","60.03","44"
"06/06/12 13:02:40","123.4809","194.0","217.2","883","60.0","44"
"06/06/12 13:07:40","123.496","195.1","218.75","869","60.03","44"
"06/06/12 13:12:39","123.5111","195.0","218.55","879","60.03","44"
"06/06/12 13:17:39","123.5263","194.4","218.21","880","60.0","44"
"06/06/12 13:22:39","123.5415","194.3","217.71","884","60.0","44"
"06/06/12 13:27:39","123.5567","194.0","217.82","881","60.0","44"
"06/06/12 13:32:40","123.5719","193.9","218.31","876","60.03","45"
"06/06/12 13:37:40","123.5857","194.6","217.45","881","60.03","45"
"06/06/12 13:42:40","123.6001","194.7","217.61","886","60.0","45"
"06/06/12 13:47:39","123.615","192.6","217.34","871","60.0","45"
"06/06/12 13:52:39","123.6296","180.0","217.58","819","60.0","44"
"06/06/12 13:57:39","123.6446","192.6","217.75","871","60.03","44"
"06/06/12 14:02:40","123.6596","191.4","217.45","866","60.03","44"
"06/06/12 14:07:40","123.6744","186.8","217.19","853","60.03","44"
"06/06/12 14:12:39","123.6889","187.7","217.98","847","60.0","43"
"06/06/12 14:17:39","123.7034","184.3","217.28","840","60.03","43"
"06/06/12 14:22:40","123.7179","184.2","217.53","834","60.0","42"
"06/06/12 14:27:40","123.7322","183.9","218.01","833","60.03","42"
"06/06/12 14:32:39","123.7463","180.5","217.01","825","60.03","41"
"06/06/12 14:37:39","123.7603","179.1","216.67","823","60.0","41"
"06/06/12 14:42:39","123.7742","176.8","217.24","810","60.03","41"
"06/06/12 14:47:41","123.788","174.2","217.41","791","60.03","40"
"06/06/12 14:52:41","123.8015","172.1","218.25","787","60.0","40"
"06/06/12 14:57:41","123.8148","168.0","215.9","777","60.03","40"
"06/06/12 15:02:40","123.8278","166.4","217.21","759","60.03","40"
"06/06/12 15:07:39","123.8407","163.6","217.28","749","60.03","40"
"06/06/12 15:12:40","123.8533","160.6","217.36","739","60.0","39"
"06/06/12 15:17:40","123.8657","157.1","217.21","723","60.03","39"
"06/06/12 15:22:40","123.8779","155.0","217.22","714","60.07","39"
"06/06/12 15:27:39","123.8898","151.9","216.21","703","60.0","39"
"06/06/12 15:32:39","123.9017","152.1","216.7","703","60.03","38"
"06/06/12 15:37:40","123.9135","149.0","216.61","689","60.0","38"
"06/06/12 15:42:39","123.925","146.2","215.94","676","60.0","38"
"06/06/12 15:47:40","123.9363","141.7","216.06","665","60.03","38"
"06/06/12 15:52:40","123.9472","140.6","217.23","645","60.03","37"
"06/06/12 15:57:41","123.9581","135.9","216.55","636","60.03","37"
"06/06/12 16:02:39","123.9684","131.6","216.74","612","60.03","37"
"06/06/12 16:07:40","123.9785","127.3","216.34","596","60.03","37"
"06/06/12 16:12:39","123.9883","124.4","216.41","586","60.0","37"
"06/06/12 16:17:40","123.9981","124.9","216.79","582","60.03","36"
"06/06/12 16:22:39","124.0078","121.8","216.22","573","60.03","36"
"06/06/12 16:27:40","124.0169","111.4","216.67","528","60.03","35"
"06/06/12 16:32:41","124.0255","108.4","216.44","510","60.03","35"
"06/06/12 16:37:39","124.0337","104.5","216.31","500","60.03","35"
"06/06/12 16:42:40","124.0417","100.4","216.22","480","60.03","34"
"06/06/12 16:47:39","124.0493","96.5","216.05","467","60.0","34"
"06/06/12 16:52:39","124.0567","93.0","215.41","447","60.03","33"
"06/06/12 16:57:39","124.0637","89.0","214.51","435","60.03","32"
"06/06/12 17:02:40","124.0705","84.5","215.47","414","60.03","32"
"06/06/12 17:07:40","124.0769","80.5","215.88","396","60.0","31"
"06/06/12 17:12:40","124.083","76.2","215.3","379","60.03","31"
"06/06/12 17:17:41","124.0887","71.5","214.79","359","60.07","31"
"06/06/12 17:22:39","124.0941","67.5","214.51","339","60.03","30"
"06/06/12 17:27:41","124.0992","62.9","215.18","324","60.03","30"
"06/06/12 17:32:39","124.1034","46.5","215.27","98","60.03","30"
"06/06/12 17:37:41","124.1073","38.9","215.3","354","60.03","29"
"06/06/12 17:42:39","124.1111","45.9","215.13","125","60.03","29"
"06/06/12 17:47:40","124.1148","50.9","215.53","369","60.03","29"
"06/06/12 17:52:39","124.1181","35.5","214.77","140","60.07","29"
"06/06/12 17:57:40","124.1212","42.1","215.19","129","60.03","28"
"06/06/12 18:02:40","124.1239","33.9","214.74","170","60.0","28"
"06/06/12 18:07:41","124.1263","25.2","214.57","209","60.03","28"
"06/06/12 18:12:39","124.1284","14.6","214.8","21","60.03","28"
"06/06/12 18:17:39","124.1303","13.2","215.06","268","60.03","28"
"06/06/12 18:22:40","124.1318","11.5","214.63","223","60.03","27"
"06/06/12 18:27:39","124.1332","15.4","214.35","10","60.03","27"
"06/06/12 18:32:40","124.1342","7.6","214.52","146","60.03","27"
"06/06/12 18:37:41","124.1352","13.1","214.02","1","60.07","27"
"06/06/12 18:42:40","124.1359","6.4","214.31","0","60.03","26"
"06/06/12 18:47:42","124.1366","13.1","214.37","2","60.03","26"
"06/06/12 18:52:40","124.1371","0.0","215.07","23","60.0","26"
"06/06/12 18:57:40","124.1376","13.0","214.94","0","60.0","26"
"06/06/12 19:02:40","124.138","12.9","215.52","10","60.03","26"
"06/06/12 19:07:39","124.1384","0.0","214.66","40","60.03","25"
"06/06/12 19:12:41","124.1387","13.0","214.62","145","60.03","25"
"06/06/12 19:17:39","124.1391","0.0","214.53","0","60.03","25"
"06/06/12 19:22:39","124.1394","0.0","214.34","0","60.07","25"
"06/06/12 19:27:40","124.1397","14.0","213.68","34","60.03","25"
"06/06/12 19:32:39","124.1401","0.0","213.89","0","60.0","25"
"06/06/12 19:37:40","124.1403","14.1","213.8","0","60.0","25"
"06/06/12 19:42:40","124.1406","0.0","213.92","0","60.03","25"
"06/06/12 19:47:41","124.1409","0.0","213.92","0","60.03","25"
"06/06/12 20:02:39","124.1413","0.0","214.86","0","60.0","24"
"06/07/12 05:57:40","124.1423","0.0","213.46","0","60.07","14"
"06/07/12 06:02:40","124.1427","0.0","213.93","0","60.03","15"
"06/07/12 06:07:40","124.1431","0.0","213.81","0","60.0","15"
"06/07/12 06:12:41","124.1437","13.6","213.52","19","60.03","15"
"06/07/12 06:17:40","124.1444","0.0","214.02","35","60.0","15"
"06/07/12 06:22:41","124.1452","12.4","213.88","1","60.0","16"
"06/07/12 06:27:39","124.1461","15.3","213.65","7","60.0","17"
"06/07/12 06:32:41","124.1473","23.8","215.91","203","60.0","17"
"06/07/12 06:37:40","124.1486","27.0","212.97","252","60.03","18"
"06/07/12 06:42:41","124.1503","12.7","214.29","25","60.0","18"
"06/07/12 06:47:40","124.1521","35.8","213.25","250","60.03","19"
"06/07/12 06:52:39","124.1543","25.7","213.48","112","60.0","20"
"06/07/12 06:57:40","124.1567","31.7","213.97","124","60.0","20"
"06/07/12 07:02:41","124.1594","42.6","214.57","171","60.03","21"
"06/07/12 07:07:39","124.1625","35.8","215.22","162","60.0","22"
"06/07/12 07:12:39","124.1658","40.3","213.68","135","60.03","23"
"06/07/12 07:17:39","124.1695","46.8","213.11","416","60.0","23"
"06/07/12 07:22:41","124.1734","46.2","213.01","310","60.0","24"
"06/07/12 07:27:40","124.1773","61.2","213.65","143","60.03","25"
"06/07/12 07:32:39","124.1812","59.6","214.01","309","60.03","25"
"06/07/12 07:37:40","124.185","49.1","214.4","352","60.0","26"
"06/07/12 07:42:40","124.1889","59.3","213.74","350","60.03","26"
"06/07/12 07:47:41","124.1929","45.5","213.72","359","60.03","27"
"06/07/12 07:52:40","124.1972","67.0","214.19","394","60.03","27"
"06/07/12 07:57:42","124.2016","59.6","214.18","393","60.0","28"
"06/07/12 08:02:40","124.2068","87.3","214.06","429","60.0","28"
"06/07/12 08:07:41","124.2138","92.0","214.65","445","60.0","29"
"06/07/12 08:12:40","124.221","95.4","215.31","461","60.03","29"
"06/07/12 08:17:40","124.2286","99.6","214.24","482","60.03","30"
"06/07/12 08:22:40","124.2365","103.8","214.54","499","60.03","30"
"06/07/12 08:27:40","124.2447","107.8","214.54","518","60.0","31"
"06/07/12 08:32:41","124.2533","111.8","214.11","534","60.0","31"
"06/07/12 08:37:41","124.2622","116.1","215.12","551","60.03","32"
"06/07/12 08:42:41","124.2713","119.5","216.86","562","60.03","32"
"06/07/12 08:47:41","124.2807","123.4","216.5","576","60.0","32"
"06/07/12 08:52:40","124.2904","126.4","216.44","592","60.0","32"
"06/07/12 08:57:41","124.3004","130.2","216.26","605","60.0","33"
"06/07/12 09:02:41","124.3107","133.0","216.03","621","60.03","33"
"06/07/12 09:07:42","124.3212","137.0","216.97","633","60.0","33"
"06/07/12 09:12:40","124.3319","140.1","217.49","647","60.03","34"
"06/07/12 09:17:40","124.3427","142.3","217.33","658","60.0","35"
"06/07/12 09:22:40","124.3539","144.8","216.34","673","60.03","35"
"06/07/12 09:27:39","124.3653","147.8","216.59","685","60.03","36"
"06/07/12 09:32:42","124.377","150.5","217.25","691","60.0","36"
"06/07/12 09:37:41","124.3888","154.0","216.73","708","60.0","37"
"06/07/12 09:42:40","124.4008","155.9","215.01","725","60.0","37"
"06/07/12 09:47:40","124.4131","159.6","215.08","739","60.03","37"
"06/07/12 09:52:40","124.4257","162.8","217.23","742","60.03","38"
"06/07/12 09:57:41","124.4385","165.5","216.23","758","60.03","38"
"06/07/12 10:02:39","124.4515","168.0","216.51","772","60.03","38"
"06/07/12 10:07:40","124.4646","170.6","216.6","781","60.0","38"
"06/07/12 10:12:40","124.4781","173.2","216.18","794","60.03","38"
"06/07/12 10:17:41","124.4916","174.2","216.53","799","60.07","39"
"06/07/12 10:22:41","124.5053","175.5","217.63","797","60.0","39"
"06/07/12 10:27:40","124.519","178.1","218.51","807","60.0","40"
"06/07/12 10:32:41","124.5331","180.0","218.31","816","60.0","40"
"06/07/12 10:37:40","124.5471","183.2","217.73","825","60.0","40"
"06/07/12 10:42:41","124.5614","185.4","218.37","833","60.0","40"
"06/07/12 10:47:40","124.5758","185.8","218.33","839","60.03","41"
"06/07/12 10:52:41","124.5904","187.2","218.53","839","60.0","41"
"06/07/12 10:57:40","124.605","188.1","219.21","845","60.03","41"
"06/07/12 11:02:41","124.6198","190.7","218.97","860","60.0","41"
"06/07/12 11:07:40","124.6347","191.9","218.72","863","60.03","41"
"06/07/12 11:12:40","124.6497","193.3","219.1","867","60.0","42"
"06/07/12 11:17:41","124.6648","193.3","218.04","872","60.0","42"
"06/07/12 11:22:40","124.6799","194.6","218.01","880","60.0","43"
"06/07/12 11:27:40","124.695","195.1","218.67","872","60.0","43"
"06/07/12 11:32:41","124.7103","194.7","218.21","882","60.0","43"
"06/07/12 11:37:39","124.7254","195.6","218.11","881","60.0","43"
"06/07/12 11:42:41","124.7406","186.9","217.62","845","60.0","43"
"06/07/12 11:47:41","124.7557","195.0","218.25","875","60.0","43"
"06/07/12 11:52:41","124.771","194.5","218.44","887","60.0","44"
"06/07/12 11:57:41","124.7862","195.4","218.07","879","60.03","44"
"06/07/12 12:02:40","124.8013","195.0","216.05","884","60.03","44"
"06/07/12 12:07:39","124.8165","194.5","217.71","879","60.03","44"
"06/07/12 12:12:42","124.8318","194.0","219.57","876","60.03","44"
"06/07/12 12:17:41","124.847","194.6","218.84","879","60.0","44"
"06/07/12 12:22:40","124.8622","194.6","218.86","877","60.03","44"
"06/07/12 12:27:40","124.8774","194.4","219.3","876","60.03","44"
"06/07/12 12:32:40","124.8925","195.4","218.52","878","60.0","44"
"06/07/12 12:37:41","124.9078","194.2","218.84","876","60.0","44"
"06/07/12 12:42:40","124.9229","194.4","218.9","869","60.0","44"
"06/07/12 12:47:41","124.9382","194.6","218.7","883","60.03","43"
"06/07/12 12:52:41","124.9534","195.3","219.81","880","60.03","44"
"06/07/12 12:57:40","124.9685","194.6","217.91","882","60.0","44"
"06/07/12 13:02:40","124.9837","194.6","217.68","884","60.03","43"
"06/07/12 13:07:41","124.9983","183.9","218.36","833","60.03","44"
"06/07/12 13:12:41","125.0131","194.5","217.66","878","60.03","44"
"06/07/12 13:17:41","125.0277","129.5","216.99","605","60.03","44"
"06/07/12 13:22:40","125.0391","178.0","218.64","801","60.03","43"
"06/07/12 13:27:39","125.054","194.3","217.7","881","60.0","43"
"06/07/12 13:32:41","125.0683","194.9","217.32","885","60.03","43"
"06/07/12 13:37:41","125.0832","195.5","216.62","881","60.0","43"
"06/07/12 13:42:41","125.0983","194.2","216.18","882","60.03","43"
"06/07/12 13:47:41","125.1135","194.7","216.89","884","60.03","43"
"06/07/12 13:52:41","125.1287","194.8","217.0","887","60.03","43"
"06/07/12 13:57:40","125.1438","177.6","216.35","813","60.03","43"
"06/07/12 14:02:41","125.156","194.5","217.86","880","60.0","43"
"06/07/12 14:07:40","125.171","194.8","217.44","885","60.03","43"
"06/07/12 14:12:40","125.1861","190.3","216.88","863","60.03","43"
"06/07/12 14:17:41","125.2008","187.4","217.46","848","60.03","43"
"06/07/12 14:22:40","125.2153","185.0","216.82","849","60.03","43"
"06/07/12 14:27:40","125.2296","182.0","216.26","832","60.03","43"
"06/07/12 14:32:39","125.2436","180.9","216.72","828","60.03","43"
"06/07/12 14:37:41","125.2577","178.8","218.86","812","60.0","43"
"06/07/12 14:42:40","125.2715","175.4","219.04","792","60.0","43"
"06/07/12 14:47:41","125.285","172.1","217.33","781","60.0","43"
"06/07/12 14:52:40","125.2983","169.1","216.36","775","60.03","43"
"06/07/12 14:57:41","125.3114","166.6","216.31","761","60.03","43"
"06/07/12 15:02:41","125.3244","163.7","217.1","748","60.03","43"
"06/07/12 15:07:41","125.337","161.7","218.96","734","60.03","42"
"06/07/12 15:12:41","125.3495","158.0","217.96","728","60.03","42"
"06/07/12 15:17:40","125.3616","155.2","217.83","713","60.0","43"
"06/07/12 15:22:41","125.3737","152.7","217.33","699","60.03","43"
"06/07/12 15:27:40","125.3854","149.3","217.06","690","60.03","42"
"06/07/12 15:32:40","125.3969","146.8","217.55","678","60.03","42"
"06/07/12 15:37:40","125.4082","143.3","217.1","665","60.0","42"
"06/07/12 15:42:41","125.4194","140.5","216.93","646","60.03","42"
"06/07/12 15:47:40","125.4301","136.9","216.61","638","60.0","42"
"06/07/12 15:52:41","125.4407","133.6","216.05","628","60.0","42"
"06/07/12 15:57:41","125.451","130.8","216.47","616","60.03","41"
"06/07/12 16:02:41","125.4612","128.5","217.13","597","60.0","41"
"06/07/12 16:07:41","125.471","125.0","217.48","585","60.03","41"
"06/07/12 16:12:39","125.4805","121.3","217.58","564","60.03","41"
"06/07/12 16:17:41","125.4899","117.4","217.09","552","60.03","40"
"06/07/12 16:22:40","125.4989","114.1","216.83","537","60.03","40"
"06/07/12 16:27:41","125.5077","110.0","216.56","520","60.03","40"
"06/07/12 16:32:40","125.5161","106.8","216.57","507","60.0","40"
"06/07/12 16:37:39","125.5242","102.2","217.37","487","60.03","39"
"06/07/12 16:42:40","125.5321","98.9","216.98","475","60.03","39"
"06/07/12 16:47:41","125.5396","94.5","217.96","455","60.03","39"
"06/07/12 16:52:41","125.5468","90.4","215.77","442","60.03","38"
"06/07/12 16:57:41","125.5537","86.5","216.43","423","60.0","38"
"06/07/12 17:02:40","125.5603","82.0","215.25","408","60.03","38"
"06/07/12 17:07:40","125.5665","78.6","215.79","391","60.03","37"
"06/07/12 17:12:40","125.5725","74.5","215.56","373","60.0","37"
"06/07/12 17:17:41","125.5781","69.9","214.6","353","60.03","37"
"06/07/12 17:22:40","125.5834","66.3","215.13","333","60.0","36"
"06/07/12 17:27:41","125.5884","61.7","214.87","319","60.03","36"
"06/07/12 17:32:40","125.5925","50.0","215.18","343","60.0","36"
"06/07/12 17:37:40","125.5963","57.1","214.57","127","60.03","36"
"06/07/12 17:42:41","125.5998","42.6","215.43","318","60.03","35"
"06/07/12 17:47:41","125.6027","28.8","214.44","88","60.03","35"
"06/07/12 17:57:40","125.608","29.9","215.02","144","60.03","34"
"06/07/12 18:02:40","125.6106","36.1","215.02","182","60.0","34"
"06/07/12 18:07:41","125.613","36.9","214.5","130","60.03","33"
"06/07/12 18:12:41","125.6155","26.2","214.65","253","60.03","33"
"06/07/12 18:17:41","125.6177","26.0","214.19","208","60.03","33"
"06/07/12 18:22:40","125.6197","24.2","214.46","33","60.07","32"
"06/07/12 18:27:41","125.6213","32.0","214.45","49","60.07","32"
"06/07/12 18:32:41","125.6231","17.3","214.59","145","60.03","32"
"06/07/12 18:37:41","125.6249","29.5","214.54","153","60.0","32"
"06/07/12 18:42:41","125.6265","19.4","214.18","248","60.03","32"
"06/07/12 18:47:40","125.6278","13.2","214.47","73","60.03","31"
"06/07/12 18:52:41","125.629","12.8","214.17","1","60.03","31"
"06/07/12 18:57:40","125.6299","11.6","214.92","36","60.0","31"
"06/07/12 19:02:41","125.6307","13.3","215.25","0","60.0","30"
"06/07/12 19:07:41","125.6313","12.4","215.08","0","60.03","30"
"06/07/12 19:12:40","125.632","12.7","214.63","65","60.0","29"
"06/07/12 19:17:40","125.6326","10.7","214.39","2","60.03","29"
"06/07/12 19:22:41","125.6332","14.4","214.67","18","60.03","28"
"06/07/12 19:27:40","125.6337","0.0","213.16","0","60.03","28"
"06/07/12 19:32:41","125.6342","0.0","213.31","0","60.0","27"
"06/07/12 19:37:40","125.6346","6.2","213.33","206","60.03","27"
"06/07/12 19:42:41","125.635","0.0","212.87","0","60.03","27"
"06/07/12 19:47:41","125.6354","0.0","214.13","0","60.03","26"
"06/07/12 19:52:40","125.6357","6.7","213.31","172","60.03","26"
"06/07/12 19:57:40","125.6359","0.0","213.76","0","60.0","26"
"06/07/12 20:02:41","125.6362","0.0","214.26","172","60.03","25"
"06/08/12 05:42:40","125.637","0.0","213.87","0","60.0","20"
"06/08/12 05:47:40","125.6373","0.0","213.86","0","60.03","20"
"06/08/12 05:52:42","125.6376","14.9","213.36","86","60.03","20"
"06/08/12 05:57:41","125.6379","11.0","213.68","7","60.03","20"
"06/08/12 06:02:41","125.6383","0.0","213.39","0","60.03","21"
"06/08/12 06:07:40","125.6388","14.3","213.21","22","60.0","21"
"06/08/12 06:12:41","125.6393","14.0","212.65","28","60.0","22"
"06/08/12 06:17:42","125.6401","12.9","212.38","10","60.0","22"
"06/08/12 06:22:41","125.6409","6.7","216.35","225","60.03","22"
"06/08/12 06:27:40","125.6418","7.2","211.13","276","60.0","22"
"06/08/12 06:32:41","125.6429","16.0","213.59","4","60.03","23"
"06/08/12 06:37:42","125.6443","19.0","214.1","230","60.0","23"
"06/08/12 06:42:41","125.6459","25.2","213.7","82","60.03","23"
"06/08/12 06:47:40","125.6479","27.6","213.74","216","60.0","24"
"06/08/12 06:52:40","125.6501","34.6","215.6","248","60.03","24"
"06/08/12 06:57:40","125.6526","39.3","214.66","136","60.03","25"
"06/08/12 07:02:41","125.6553","43.7","214.83","187","60.0","25"
"06/08/12 07:07:41","125.6585","36.8","213.97","129","60.03","26"
"06/08/12 07:12:40","125.6619","40.2","214.71","107","60.03","26"
"06/08/12 07:17:41","125.6657","47.9","214.33","389","60.0","27"
"06/08/12 07:22:42","125.6696","60.0","214.63","220","59.96","27"
"06/08/12 07:27:40","125.6735","40.7","214.18","180","60.0","28"
"06/08/12 07:32:41","125.6773","45.5","214.23","321","60.03","28"
"06/08/12 07:37:41","125.6814","44.1","214.74","320","60.0","29"
"06/08/12 07:42:41","125.6856","63.5","214.36","176","60.07","29"
"06/08/12 07:47:41","125.6911","92.4","214.93","446","60.0","30"
"06/08/12 07:52:41","125.6984","100.7","214.65","484","60.03","31"
"06/08/12 07:57:41","125.7065","108.3","215.84","514","60.0","31"
"06/08/12 08:02:41","125.7149","107.6","215.64","511","60.0","32"
"06/08/12 08:07:40","125.7235","110.9","214.52","529","60.0","33"
"06/08/12 08:12:41","125.7317","100.1","214.33","481","60.0","33"
"06/08/12 08:17:42","125.7392","83.2","213.44","409","60.0","34"
"06/08/12 08:22:42","125.7437","48.2","213.61","233","60.0","33"
"06/08/12 08:27:42","125.7466","42.8","212.19","307","60.0","33"
"06/08/12 08:32:41","125.7498","38.8","214.16","265","60.03","32"
"06/08/12 08:37:42","125.7536","50.2","213.99","188","60.03","32"
"06/08/12 08:42:42","125.7578","58.0","215.07","222","60.03","32"
"06/08/12 08:47:41","125.7649","99.2","214.45","474","60.03","32"
"06/08/12 08:52:42","125.773","106.6","214.42","510","60.03","32"
"06/08/12 08:57:41","125.7803","80.4","214.43","399","60.03","32"
"06/08/12 09:02:40","125.7874","81.0","214.65","402","60.03","32"
"06/08/12 09:07:41","125.7975","142.4","215.09","666","60.0","33"
"06/08/12 09:12:42","125.8086","113.4","214.96","540","60.03","34"
